Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,51.28
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,89.7
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,212.3
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
614698,Cerrigcochion Road,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,220.7
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,36.88
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,29.36
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,31.57
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,123.4
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,135.4
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.96
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,49.31
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,36.69
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,47.46
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,64.4
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,208.0
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,154.2
614698,Cerrigcochion Road,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,201.9
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,35.25
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,25.3
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,30.46
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,107.4
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,16.55
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,53.3
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,73.7
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,49.9
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.49
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,54.65
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,30.63
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,47.47
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,90.4
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,231.2
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,201.0
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,29.64
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,24.67
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,28.58
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,104.0
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.9
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.52
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,59.2
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,43.02
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,29.43
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,44.8
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,72.1
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,182.9
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
614698,Cerrigcochion Road,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,189.3
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.02
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,31.26
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,25.91
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,31.31
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,132.5
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,109.5
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,37.9
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,29.46
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,45.13
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,66.4
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,159.7
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,191.4
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,33.98
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,26.24
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,31.12
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,143.9
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,110.2
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,133.5
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.83
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,40.44
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,30.38
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,46.44
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,69.5
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,170.4
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,197.2
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.97
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,36.53
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,30.18
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,35.48
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,154.6
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,127.0
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,151.7
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,44.98
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,35.91
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,47.1
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,190.3
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,199.6
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,31.59
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,25.33
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,26.93
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,107.3
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,118.0
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,36.73
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,32.11
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,39.39
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,57.2
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
614698,Cerrigcochion Road,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,169.2
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,30.21
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,24.25
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,22.14
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,128.2
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,102.0
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,34.1
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,29.75
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,32.3
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.6
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,31.17
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,22.25
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,21.53
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,131.8
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,91.8
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,35.29
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,27.81
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,35.31
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,57.1
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,148.5
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,150.2
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,30.3
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,21.12
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,94.0
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
