Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,36.86
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,27.49
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,30.62
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,115.4
614698,Cerrigcochion Road,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,31.29
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,23.18
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,22.33
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,35.88
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,28.88
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,32.63
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,150.4
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
614698,Cerrigcochion Road,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,30.88
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,25.27
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,21.44
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,130.1
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,105.3
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,35.14
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,30.93
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,31.41
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,147.4
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
614698,Cerrigcochion Road,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,27.18
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,24.38
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,21.8
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,101.2
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,32.06
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,30.64
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,32.31
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,133.7
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,27.9
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,24.14
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,22.29
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,116.5
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,25.7
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,31.9
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,30.5
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,31.18
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.21
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,27.97
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,22.6
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,21.45
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,94.0
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,90.4
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,32.1
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,27.65
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,30.12
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,28.23
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,20.66
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,87.5
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,31.46
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,28.68
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,30.09
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,131.3
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,25.29
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,20.49
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,19.99
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,85.7
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,84.3
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,25.9
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,28.6
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,26.04
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,29.41
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.26
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,25.75
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,21.77
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,19.76
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,107.7
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,83.2
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,25.9
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,28.79
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,28.2
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,29.24
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,119.9
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.47
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,26.72
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,22.28
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,19.59
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,82.4
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,30.19
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,27.06
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,28.88
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,112.7
