Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,26.65
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,22.81
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,20.34
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,94.9
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,85.6
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.04
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,29.72
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,26.37
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,29.15
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,123.7
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.8
614698,Cerrigcochion Road,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,28.61
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,23.19
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,21.16
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,120.2
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,31.76
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,27.02
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,29.96
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,27.0
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,21.19
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,20.89
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,88.5
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,88.3
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.06
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,30.5
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,25.45
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,29.72
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,106.0
614698,Cerrigcochion Road,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,124.4
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,25.89
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,21.03
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,19.7
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,107.8
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,87.4
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,82.9
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,29.59
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,25.67
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,31.15
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
614698,Cerrigcochion Road,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,26.56
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,20.31
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,20.32
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,84.5
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,85.5
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.44
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,29.83
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,25.25
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,31.31
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,,L3 Active Power,kW,25.51
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,,L2 Active Power,kW,22.54
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,,L1 Active Power,kW,20.62
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,,L3 Current (RMS),A,106.5
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,,L1 Current (RMS),A,86.8
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,29.37
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,25.9
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,29.91
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
614698,Cerrigcochion Road,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.77
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,,L3 Active Power,kW,27.62
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,,L2 Active Power,kW,24.75
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,,L1 Active Power,kW,21.81
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,,L3 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,,L2 Current (RMS),A,103.1
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,,L1 Current (RMS),A,92.3
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.15
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,30.52
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,28.15
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,31.07
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,130.2
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.9
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,,L3 Active Power,kW,27.85
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,,L2 Active Power,kW,23.69
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,,L1 Active Power,kW,21.54
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,,L3 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,,L2 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,,L1 Current (RMS),A,91.4
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,31.01
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,27.85
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,30.6
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,116.1
614698,Cerrigcochion Road,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,128.4
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,,L3 Active Power,kW,27.04
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,,L2 Active Power,kW,22.36
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,,L1 Active Power,kW,21.14
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,89.7
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,30.18
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,26.1
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,30.65
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,28.23
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,22.94
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,22.76
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,96.7
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
