Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.73
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,32.38
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,26.61
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,31.71
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,26.02
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,20.1
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,19.68
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,83.9
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,83.0
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.83
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,29.18
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,23.26
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,29.57
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,26.26
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,21.38
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,20.02
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,109.3
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,88.4
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,84.0
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.05
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,29.58
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,24.41
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,31.31
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,46.0
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,26.01
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,21.8
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,20.13
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,108.1
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,90.0
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,84.2
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.38
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,29.79
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,25.84
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,30.44
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,123.4
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,107.0
614698,Cerrigcochion Road,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.47
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,25.44
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,23.2
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,20.21
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,105.9
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,84.7
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,28.79
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,29.07
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,29.72
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
614698,Cerrigcochion Road,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,123.9
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,25.72
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,22.33
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,21.47
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,106.5
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,91.9
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,89.5
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.99
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,26.9
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,29.67
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,25.81
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,31.45
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
614698,Cerrigcochion Road,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,27.21
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,22.07
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,20.56
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,113.0
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,91.0
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,85.9
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.31
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,30.85
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,25.6
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,31.28
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,45.6
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.65
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,27.99
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,22.76
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,21.15
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,93.9
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,88.5
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.75
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.18
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,33.72
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,26.25
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,30.27
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,27.26
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,20.45
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,20.02
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,113.2
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,84.5
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,83.8
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,34.19
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,24.49
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,29.52
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,101.2
614698,Cerrigcochion Road,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,26.76
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,21.51
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,20.64
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,110.9
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,88.9
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,86.4
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,32.0
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,25.61
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,32.83
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,132.4
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,26.31
