Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,22.11
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,20.6
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,109.6
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,86.4
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.83
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,31.87
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,26.48
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,132.2
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
614698,Cerrigcochion Road,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.49
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,27.59
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,20.66
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,93.3
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,86.3
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.53
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,34.14
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,29.54
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,30.73
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.2
614698,Cerrigcochion Road,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,26.47
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,20.34
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,110.0
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,85.0
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.52
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,33.21
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,36.21
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,30.92
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,137.2
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
614698,Cerrigcochion Road,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,26.17
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,20.33
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,20.36
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,108.8
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,84.2
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,85.2
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.33
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.33
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,33.57
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,34.24
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,32.92
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.28
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,28.13
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,21.89
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,21.84
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,91.2
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.84
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.06
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,30.8
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,32.04
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,36.42
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,33.76
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,150.2
614698,Cerrigcochion Road,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,28.09
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,23.31
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,21.34
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,96.7
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,89.7
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,11.88
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,48.4
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,30.9
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,31.69
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,38.39
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,31.99
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,157.6
614698,Cerrigcochion Road,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,28.41
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,23.23
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,21.81
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,118.1
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,91.7
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.1
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,31.88
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,31.69
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,32.45
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,132.0
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,131.9
614698,Cerrigcochion Road,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,28.53
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,24.66
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,22.87
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,118.7
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,102.2
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,96.1
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.2
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,32.42
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,29.74
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,34.38
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
614698,Cerrigcochion Road,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,142.8
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,28.44
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,25.7
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,24.68
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,106.3
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,103.9
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.3
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,32.52
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,31.83
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,35.95
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,131.3
614698,Cerrigcochion Road,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,28.6
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,24.15
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,23.5
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
