Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.11
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.4
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,33.05
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,29.8
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,35.62
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
614698,Cerrigcochion Road,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,148.0
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,27.5
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,23.19
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,22.8
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,114.6
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,31.83
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,27.71
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,36.59
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,28.74
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,22.96
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,22.99
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,95.4
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.7
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,32.71
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,30.25
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,37.47
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,51.9
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,155.6
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,28.02
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,22.49
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,22.8
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,116.9
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,96.1
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.44
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,32.41
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,26.86
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,40.94
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,68.3
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,134.7
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,170.2
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,28.18
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,23.74
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,23.27
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,118.0
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,33.81
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,29.96
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,37.86
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,157.9
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,28.98
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,22.87
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,22.79
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,121.4
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.4
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,35.19
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,30.42
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,37.52
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,146.5
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,126.8
614698,Cerrigcochion Road,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,156.7
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,30.25
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,23.9
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,24.15
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,101.7
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,32.2
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,34.58
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,30.48
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,37.21
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,154.8
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.1
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,29.87
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,23.66
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,24.65
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,98.4
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,104.3
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,32.3
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,35.74
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,32.44
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,38.0
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,148.7
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,134.5
614698,Cerrigcochion Road,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,158.7
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,29.69
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,22.57
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,22.86
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,124.2
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.82
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,32.4
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,36.48
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,29.83
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,37.85
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,56.4
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,152.2
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
614698,Cerrigcochion Road,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,30.62
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,23.45
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,23.98
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.21
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.3
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,32.6
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,38.19
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,29.78
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,45.12
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,77.2
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,159.7
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,124.7
614698,Cerrigcochion Road,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,189.5
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,29.43
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,23.11
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,23.54
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,124.2
