Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,97.0
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.91
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,51.3
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,32.7
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,38.42
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,30.36
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,46.13
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,83.9
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
614698,Cerrigcochion Road,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,194.8
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,29.45
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,23.28
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,24.02
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,124.4
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,102.3
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.15
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.7
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,32.8
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,36.45
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,32.33
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,41.43
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,64.9
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,153.3
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,32.6
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,24.85
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,23.98
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,138.2
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,104.9
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,102.4
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,32.9
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,38.84
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,34.05
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,38.22
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,54.1
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,143.2
614698,Cerrigcochion Road,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,161.6
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,32.18
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,24.72
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,24.68
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,104.5
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.0
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,38.87
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,35.79
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,40.11
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,56.2
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,164.9
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,150.0
614698,Cerrigcochion Road,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,169.4
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,29.75
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,23.37
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,24.15
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.04
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.1
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,35.55
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,33.21
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,40.9
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,63.0
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,172.7
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,30.49
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,23.88
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,23.53
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,129.6
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,100.8
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,100.6
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,33.2
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,36.3
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,35.95
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,41.5
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,61.1
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.7
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,30.11
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,23.43
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,24.33
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,128.2
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,98.9
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,104.2
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,33.3
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,37.91
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,42.38
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,67.7
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,160.7
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
614698,Cerrigcochion Road,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,30.33
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,24.45
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,24.41
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,128.4
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,102.5
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,103.9
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.45
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.74
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,33.4
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,41.58
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,34.43
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,44.05
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,66.9
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,174.8
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,184.8
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,32.97
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,26.61
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,25.49
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,139.8
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,111.5
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.23
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.5
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.32
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,40.5
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,36.59
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,45.54
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,171.0
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,152.3
614698,Cerrigcochion Road,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,190.7
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,30.22
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,23.26
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,23.32
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,127.1
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,24.6
