Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,38.21
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,32.43
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,40.66
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,63.1
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,159.8
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.6
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,30.6
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,23.29
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,23.05
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,97.5
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.89
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,33.7
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,37.72
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,33.91
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,36.98
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,158.2
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
614698,Cerrigcochion Road,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,32.3
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,24.4
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,23.25
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.17
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,41.04
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,39.92
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,61.1
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,171.7
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,140.3
614698,Cerrigcochion Road,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,,L3 Active Power,kW,32.04
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,,L2 Active Power,kW,24.95
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,,L1 Active Power,kW,25.03
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,,L3 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,,L2 Current (RMS),A,104.4
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,,L1 Current (RMS),A,106.2
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,42.3
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,35.27
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,40.88
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,57.3
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,177.2
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,,L3 Active Power,kW,31.75
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,,L2 Active Power,kW,25.5
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,,L1 Active Power,kW,23.95
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,,N Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,,L3 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,,L2 Current (RMS),A,106.6
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,,L1 Current (RMS),A,101.7
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.49
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.3
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,40.78
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,36.29
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,37.73
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,171.8
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
614698,Cerrigcochion Road,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,158.6
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,,L3 Active Power,kW,30.11
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,,L2 Active Power,kW,24.29
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,,L1 Active Power,kW,23.28
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,,L3 Current (RMS),A,127.1
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,,L2 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,,L1 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.19
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,40.9
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,34.05
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,38.71
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,51.9
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,171.5
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,141.4
614698,Cerrigcochion Road,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,162.8
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,,L3 Active Power,kW,29.8
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,,L2 Active Power,kW,23.95
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,,L1 Active Power,kW,23.8
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,,L3 Current (RMS),A,127.2
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,,L2 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,,L1 Current (RMS),A,102.4
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,38.88
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,33.71
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,41.19
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,61.6
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,165.3
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
614698,Cerrigcochion Road,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,,L3 Active Power,kW,30.24
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,,L2 Active Power,kW,24.08
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,,L1 Active Power,kW,24.19
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,,L3 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,,L2 Current (RMS),A,102.1
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,,L1 Current (RMS),A,104.4
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.18
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.39
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.1
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,41.74
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,33.71
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,42.96
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,69.8
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,178.3
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,183.4
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,,L3 Active Power,kW,30.86
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,,L2 Active Power,kW,24.47
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,,L1 Active Power,kW,24.38
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,,L3 Current (RMS),A,132.3
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,,L2 Current (RMS),A,103.8
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,,L1 Current (RMS),A,105.1
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.89
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.49
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,43.4
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,39.53
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,46.76
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,64.6
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
614698,Cerrigcochion Road,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,199.5
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,,L3 Active Power,kW,30.54
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,,L2 Active Power,kW,23.24
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,,L1 Active Power,kW,23.1
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,,L3 Current (RMS),A,130.8
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,,L2 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,,L1 Current (RMS),A,99.4
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.56
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.76
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.74
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.3
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,46.03
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,39.15
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,50.61
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,75.2
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,195.3
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,164.8
614698,Cerrigcochion Road,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,215.2
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,,L3 Active Power,kW,31.44
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,,L2 Active Power,kW,24.44
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,,L1 Active Power,kW,24.45
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,,N Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,,L3 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,,L2 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,,L1 Current (RMS),A,105.0
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
