Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.78
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.35
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.98
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.22
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,56.5
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.2
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,50.25
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,37.41
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,50.36
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,83.9
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,213.4
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,157.2
614698,Cerrigcochion Road,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,214.2
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.18
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,,L3 Active Power,kW,32.26
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,,L2 Active Power,kW,25.87
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,,L1 Active Power,kW,24.51
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,,L3 Current (RMS),A,137.6
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,,L2 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,,L1 Current (RMS),A,104.5
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.27
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.88
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,50.65
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,39.07
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,46.6
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,71.7
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,213.2
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,162.2
614698,Cerrigcochion Road,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,195.9
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,,L3 Active Power,kW,32.82
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,,L2 Active Power,kW,25.92
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,,L1 Active Power,kW,25.46
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,,L3 Current (RMS),A,139.0
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,,L2 Current (RMS),A,107.9
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,,L1 Current (RMS),A,107.9
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.75
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,46.47
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,34.98
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,41.69
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,70.3
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,195.1
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.2
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,,L3 Active Power,kW,36.79
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,,L2 Active Power,kW,27.57
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,,L1 Active Power,kW,26.67
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,,N Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,,L3 Current (RMS),A,155.6
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,,L2 Current (RMS),A,115.4
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,,L1 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,61.1
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,48.13
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,37.76
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,45.68
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,67.0
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,202.0
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,157.4
614698,Cerrigcochion Road,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.1
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,,L3 Active Power,kW,32.11
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,,L2 Active Power,kW,28.67
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,,L1 Active Power,kW,27.31
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,,L3 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,,L2 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,,L1 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.03
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,68.3
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,42.85
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,40.47
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,49.72
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,68.6
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,168.2
614698,Cerrigcochion Road,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,209.0
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,,L3 Active Power,kW,30.23
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,,L2 Active Power,kW,26.25
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,,L1 Active Power,kW,26.16
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,,L3 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,,L2 Current (RMS),A,109.5
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,,L1 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.04
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.63
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.8
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,38.82
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,35.63
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,49.86
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,85.2
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,148.0
614698,Cerrigcochion Road,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,,L3 Active Power,kW,32.66
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,,L2 Active Power,kW,25.65
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,,L1 Active Power,kW,25.79
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,,L3 Current (RMS),A,138.1
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,,L2 Current (RMS),A,107.1
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,,L1 Current (RMS),A,109.6
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.12
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.25
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,42.91
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,40.28
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,43.58
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,49.1
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,180.4
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,166.9
614698,Cerrigcochion Road,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,183.3
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,,L3 Active Power,kW,33.87
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,,L2 Active Power,kW,28.58
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,,L1 Active Power,kW,27.36
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,,L3 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,,L2 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,,L1 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.73
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.26
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.97
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.85
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,48.62
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,41.23
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,54.04
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,79.7
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,204.7
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,171.4
614698,Cerrigcochion Road,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,227.6
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,,L3 Active Power,kW,34.74
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,,L2 Active Power,kW,27.72
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,,L1 Active Power,kW,29.34
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,,L3 Current (RMS),A,147.8
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,,L2 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,,L1 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,14.06
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.2
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,59.3
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,74.4
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,33.7
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,51.75
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,37.89
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,54.19
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,87.4
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,217.9
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,158.8
614698,Cerrigcochion Road,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,228.8
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,,L3 Active Power,kW,33.71
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,,L2 Active Power,kW,25.81
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,,L1 Active Power,kW,28.04
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,,N Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,,L3 Current (RMS),A,142.6
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,,L2 Current (RMS),A,108.2
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,,L1 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,15.25
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.42
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,64.0
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.6
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,33.5
