Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,50.85
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,38.01
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,52.68
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,78.1
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,213.7
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,158.6
614698,Cerrigcochion Road,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,222.6
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,,L3 Active Power,kW,33.78
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,,L2 Active Power,kW,28.84
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,,L1 Active Power,kW,28.32
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,,L3 Current (RMS),A,143.0
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,,L2 Current (RMS),A,120.6
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,,L1 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,16.46
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,19.27
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,69.7
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,84.6
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,33.4
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,52.15
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,43.7
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,53.09
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,62.5
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,219.1
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,224.8
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,,L3 Active Power,kW,37.02
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,,L2 Active Power,kW,28.75
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,,L1 Active Power,kW,32.45
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,,L3 Current (RMS),A,157.0
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,,L2 Current (RMS),A,121.2
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,,L1 Current (RMS),A,138.9
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.01
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,13.73
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.96
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,25.54
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,56.3
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,108.3
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,33.2
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,52.21
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,44.91
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,62.58
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,83.4
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,220.0
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.6
614698,Cerrigcochion Road,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,263.9
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,,L3 Active Power,kW,37.43
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,,L2 Active Power,kW,30.01
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,,L1 Active Power,kW,30.54
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,,L3 Current (RMS),A,158.9
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,,L2 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,,L1 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.55
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,65.0
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,33.1
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,46.45
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,38.79
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,50.43
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,69.0
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,196.6
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
614698,Cerrigcochion Road,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,213.2
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.33
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,,L3 Active Power,kW,35.93
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,,L2 Active Power,kW,29.44
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,,L1 Active Power,kW,30.03
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,,N Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,,L3 Current (RMS),A,151.7
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,,L2 Current (RMS),A,123.2
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,,L1 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.83
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,33.0
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,45.23
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,41.42
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,45.57
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,53.0
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,190.4
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,172.8
614698,Cerrigcochion Road,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,192.3
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,,L3 Active Power,kW,37.1
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,,L2 Active Power,kW,30.78
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,,L1 Active Power,kW,34.0
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,,L3 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,,L2 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,,L1 Current (RMS),A,144.3
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.4
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.3
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,33.0
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,44.0
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,41.07
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,49.41
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,64.9
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,185.4
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,171.8
614698,Cerrigcochion Road,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,208.4
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,,L3 Active Power,kW,39.43
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,,L2 Active Power,kW,33.26
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,,L1 Active Power,kW,34.59
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,,N Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,,L3 Current (RMS),A,166.4
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,,L2 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,,L1 Current (RMS),A,147.1
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.27
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,69.8
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,32.9
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,44.39
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,40.09
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,54.13
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,74.3
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,186.8
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,167.2
614698,Cerrigcochion Road,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,228.2
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.24
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,,L3 Active Power,kW,42.05
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,,L2 Active Power,kW,37.29
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,,L1 Active Power,kW,37.74
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,,L3 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,,L2 Current (RMS),A,156.7
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,,L1 Current (RMS),A,161.2
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.22
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,57.1
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,32.8
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,47.21
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,44.51
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,53.27
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,61.5
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,200.3
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
614698,Cerrigcochion Road,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,225.8
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,,L3 Active Power,kW,40.77
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,,L2 Active Power,kW,33.67
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,,L1 Active Power,kW,39.57
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,,L3 Current (RMS),A,173.2
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,,L2 Current (RMS),A,141.5
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,,L1 Current (RMS),A,169.0
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.57
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,32.7
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,48.22
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,42.88
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,53.25
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,69.8
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,204.7
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,226.3
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.37
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,,L3 Active Power,kW,39.52
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,,L2 Active Power,kW,34.69
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,,L1 Active Power,kW,38.53
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,,L3 Current (RMS),A,165.8
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,,L2 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,,L1 Current (RMS),A,163.6
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.8
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.11
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,32.6
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,45.08
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,45.67
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,52.06
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,58.1
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,188.7
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,189.8
614698,Cerrigcochion Road,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,219.5
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.11
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.07
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,,L3 Active Power,kW,46.62
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,,L2 Active Power,kW,40.87
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,,L1 Active Power,kW,43.38
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,,L3 Current (RMS),A,196.1
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,,L2 Current (RMS),A,170.4
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,,L1 Current (RMS),A,184.1
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
