Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.36
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,32.5
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,54.36
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,54.07
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,56.26
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,53.4
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,228.0
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,224.9
614698,Cerrigcochion Road,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,236.9
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.65
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,,L3 Active Power,kW,44.51
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,,L2 Active Power,kW,38.08
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,,L1 Active Power,kW,39.92
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,,L3 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,,L2 Current (RMS),A,158.2
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,,L1 Current (RMS),A,168.7
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.4
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,50.42
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,49.56
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,52.33
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,56.4
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,211.0
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,206.0
614698,Cerrigcochion Road,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,219.6
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.9
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.23
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,,L3 Active Power,kW,42.58
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,,L2 Active Power,kW,37.32
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,,L1 Active Power,kW,41.63
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,,N Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,,L3 Current (RMS),A,178.2
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,,L2 Current (RMS),A,155.1
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,,L1 Current (RMS),A,175.7
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.37
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,32.3
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,47.23
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,48.17
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,52.96
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,55.1
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,197.1
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,200.3
614698,Cerrigcochion Road,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,222.3
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.04
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.55
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,,L3 Active Power,kW,43.53
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,,L2 Active Power,kW,37.56
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,,L1 Active Power,kW,39.51
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,,L3 Current (RMS),A,182.7
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,,L2 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,,L1 Current (RMS),A,167.1
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.05
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,49.81
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,47.17
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,51.62
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,208.6
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,196.1
614698,Cerrigcochion Road,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,216.8
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.67
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,,L3 Active Power,kW,44.21
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,,L2 Active Power,kW,37.22
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,,L1 Active Power,kW,41.74
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,,L3 Current (RMS),A,185.7
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,,L2 Current (RMS),A,155.6
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,,L1 Current (RMS),A,177.1
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.79
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,49.13
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,47.66
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,56.37
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,205.9
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,198.7
614698,Cerrigcochion Road,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,237.1
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.21
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,,L3 Active Power,kW,44.47
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,,L2 Active Power,kW,37.3
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,,L1 Active Power,kW,42.61
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,,L3 Current (RMS),A,186.7
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,,L2 Current (RMS),A,155.7
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,,L1 Current (RMS),A,180.8
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.22
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,50.34
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,46.56
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,54.07
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,58.6
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,210.8
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,194.1
614698,Cerrigcochion Road,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,227.9
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.65
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,,L3 Active Power,kW,44.27
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,,L2 Active Power,kW,38.28
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,,L1 Active Power,kW,40.86
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,,N Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,,L3 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,,L2 Current (RMS),A,159.6
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,,L1 Current (RMS),A,173.0
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.68
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,31.7
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.32
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,50.54
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,47.59
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,51.9
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,211.6
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,198.0
614698,Cerrigcochion Road,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,218.4
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.77
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,,L3 Active Power,kW,44.89
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,,L2 Active Power,kW,40.07
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,,L1 Active Power,kW,43.59
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,,L3 Current (RMS),A,189.1
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,,L2 Current (RMS),A,168.1
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,,L1 Current (RMS),A,185.2
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.16
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,49.99
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,49.36
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,54.88
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,52.5
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,209.9
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,206.4
614698,Cerrigcochion Road,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,231.8
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.9
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,,L3 Active Power,kW,45.66
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,,L2 Active Power,kW,38.45
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,,L1 Active Power,kW,42.68
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,,N Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,,L3 Current (RMS),A,192.4
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,,L2 Current (RMS),A,161.3
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,,L1 Current (RMS),A,181.6
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,31.4
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,51.13
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,48.67
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,55.2
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,215.4
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,203.8
614698,Cerrigcochion Road,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,233.1
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,,L3 Active Power,kW,44.88
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,,L2 Active Power,kW,38.89
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,,L1 Active Power,kW,41.77
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,,L3 Current (RMS),A,188.7
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,,L2 Current (RMS),A,162.7
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,,L1 Current (RMS),A,177.3
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,31.2
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
