Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,50.01
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,46.43
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,53.85
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,209.9
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,194.1
614698,Cerrigcochion Road,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,227.3
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.75
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,,L3 Active Power,kW,46.12
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,,L2 Active Power,kW,37.25
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,,L1 Active Power,kW,46.93
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,,N Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,,L3 Current (RMS),A,194.5
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,,L2 Current (RMS),A,157.0
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,,L1 Current (RMS),A,199.9
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.15
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,31.1
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,53.86
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,45.2
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,58.66
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,69.2
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,226.8
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,189.9
614698,Cerrigcochion Road,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,248.2
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.75
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,,L3 Active Power,kW,47.2
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,,L2 Active Power,kW,38.59
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,,L1 Active Power,kW,43.47
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,,L3 Current (RMS),A,198.6
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,,L2 Current (RMS),A,161.4
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,,L1 Current (RMS),A,184.4
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.61
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.05
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.66
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.77
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.8
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,54.53
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,48.92
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,55.3
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,55.7
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,229.4
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,203.9
614698,Cerrigcochion Road,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,233.2
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.81
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,,L3 Active Power,kW,44.73
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,,L2 Active Power,kW,36.72
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,,L1 Active Power,kW,43.67
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,,N Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,,L3 Current (RMS),A,187.2
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,,L2 Current (RMS),A,152.9
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,,L1 Current (RMS),A,184.4
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.7
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,51.2
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,48.33
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,59.39
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,64.9
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,213.6
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,200.8
614698,Cerrigcochion Road,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,249.1
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,,L3 Active Power,kW,45.36
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,,L2 Active Power,kW,39.17
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,,L1 Active Power,kW,43.31
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,,L3 Current (RMS),A,190.7
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,,L2 Current (RMS),A,163.7
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,,L1 Current (RMS),A,182.9
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.51
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.6
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,53.38
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,53.12
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,58.59
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,57.9
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,223.7
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,220.8
614698,Cerrigcochion Road,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,245.7
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.11
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.57
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,,L3 Active Power,kW,43.98
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,,L2 Active Power,kW,36.0
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,,L1 Active Power,kW,42.06
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,,N Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,,L3 Current (RMS),A,184.1
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,,L2 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,,L1 Current (RMS),A,177.3
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.78
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.36
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.22
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.18
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,50.89
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,46.93
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,59.48
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,76.0
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,212.5
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,194.9
614698,Cerrigcochion Road,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,249.4
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,,L3 Active Power,kW,43.91
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,,L2 Active Power,kW,34.52
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,,L1 Active Power,kW,39.13
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,,N Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,,L3 Current (RMS),A,184.0
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,,L2 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,,L1 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.82
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,51.71
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,42.1
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,59.29
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,86.4
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,216.2
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,175.3
614698,Cerrigcochion Road,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,248.3
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.76
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,,L3 Active Power,kW,42.49
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,,L2 Active Power,kW,35.8
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,,L1 Active Power,kW,39.28
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,,L3 Current (RMS),A,179.1
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,,L2 Current (RMS),A,149.8
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,,L1 Current (RMS),A,166.9
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,53.17
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,44.09
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,57.92
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,77.6
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,223.4
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
614698,Cerrigcochion Road,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,243.6
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.03
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,,L3 Active Power,kW,41.85
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,,L2 Active Power,kW,33.6
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,,L1 Active Power,kW,39.89
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,,N Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,,L3 Current (RMS),A,176.1
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,,L2 Current (RMS),A,140.6
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,,L1 Current (RMS),A,169.8
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.02
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.46
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.47
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,48.72
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,44.59
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,61.09
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,86.8
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,204.3
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,257.9
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.63
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.95
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,,L3 Active Power,kW,44.41
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,,L2 Active Power,kW,35.32
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,,L1 Active Power,kW,41.26
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,,N Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,,L3 Current (RMS),A,187.3
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,,L2 Current (RMS),A,147.9
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,,L1 Current (RMS),A,175.8
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.22
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.58
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,51.98
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,46.71
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,63.66
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,91.0
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,219.0
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,195.2
614698,Cerrigcochion Road,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,269.0
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,,L3 Active Power,kW,45.45
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,,L2 Active Power,kW,37.56
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,,L1 Active Power,kW,41.02
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,,N Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,,L3 Current (RMS),A,192.4
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,,L2 Current (RMS),A,157.9
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,,L1 Current (RMS),A,174.6
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
