Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.25
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.5
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,54.41
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,48.8
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,58.59
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,70.3
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,229.4
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,204.9
614698,Cerrigcochion Road,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,247.8
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.97
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,,L3 Active Power,kW,43.27
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,,L2 Active Power,kW,36.88
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,,L1 Active Power,kW,42.69
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,,N Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,,L3 Current (RMS),A,183.0
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,,L2 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,,L1 Current (RMS),A,181.7
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,50.41
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,48.13
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,63.43
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,85.1
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,212.8
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,201.7
614698,Cerrigcochion Road,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,268.2
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,,L3 Active Power,kW,43.84
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,,L2 Active Power,kW,34.1
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,,L1 Active Power,kW,41.71
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,,N Current (RMS),A,50.3
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,,L3 Current (RMS),A,185.7
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,,L2 Current (RMS),A,143.3
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,,L1 Current (RMS),A,177.3
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.2
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.98
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,51.31
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,44.46
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,61.52
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,87.2
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,216.9
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,186.4
614698,Cerrigcochion Road,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,260.3
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.95
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.25
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,,L3 Active Power,kW,44.46
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,,L2 Active Power,kW,37.37
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,,L1 Active Power,kW,42.44
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,,N Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,,L3 Current (RMS),A,188.8
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,,L2 Current (RMS),A,157.7
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,,L1 Current (RMS),A,180.7
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.83
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.42
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,54.18
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,47.68
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,62.74
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,82.1
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,229.7
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,200.5
614698,Cerrigcochion Road,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,265.4
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,6.1
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.24
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,,L3 Active Power,kW,45.9
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,,L2 Active Power,kW,37.98
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,,L1 Active Power,kW,41.5
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,,N Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,,L3 Current (RMS),A,194.9
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,,L2 Current (RMS),A,160.2
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,,L1 Current (RMS),A,177.0
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.52
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.69
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,52.06
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,48.93
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,59.42
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,66.6
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,220.5
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,206.3
614698,Cerrigcochion Road,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,251.9
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,,L3 Active Power,kW,43.45
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,,L2 Active Power,kW,34.7
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,,L1 Active Power,kW,41.18
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,,N Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,,L3 Current (RMS),A,183.8
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,,L2 Current (RMS),A,146.0
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,,L1 Current (RMS),A,175.2
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.48
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,58.9
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,48.84
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,41.85
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,61.55
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,90.0
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,206.2
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,175.7
614698,Cerrigcochion Road,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,260.7
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,,L3 Active Power,kW,42.03
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,,L2 Active Power,kW,36.01
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,,L1 Active Power,kW,43.02
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,,N Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,,L3 Current (RMS),A,178.0
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,,L2 Current (RMS),A,151.8
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,,L1 Current (RMS),A,183.4
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.27
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,61.8
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,48.84
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,45.59
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,61.91
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,81.2
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,206.6
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,191.5
614698,Cerrigcochion Road,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,262.5
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.04
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,,L3 Active Power,kW,48.15
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,,L2 Active Power,kW,40.96
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,,L1 Active Power,kW,46.31
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,,L3 Current (RMS),A,204.7
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,,L2 Current (RMS),A,172.8
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,,L1 Current (RMS),A,198.5
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.13
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.36
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,53.57
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,47.66
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,58.4
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,61.2
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,227.6
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,200.7
614698,Cerrigcochion Road,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,248.8
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.45
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,,L3 Active Power,kW,47.37
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,,L2 Active Power,kW,38.39
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,,L1 Active Power,kW,47.21
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,,N Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,,L3 Current (RMS),A,201.0
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,,L2 Current (RMS),A,162.1
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,,L1 Current (RMS),A,202.6
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.64
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,54.79
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,46.62
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,61.88
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,73.6
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,232.1
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,196.5
614698,Cerrigcochion Road,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,264.7
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.83
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,,L3 Active Power,kW,44.04
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,,L2 Active Power,kW,37.8
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,,L1 Active Power,kW,45.04
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,,N Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,,L3 Current (RMS),A,187.2
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,,L2 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,,L1 Current (RMS),A,193.1
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.54
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
