Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,50.49
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,44.46
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,58.61
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,70.1
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,214.1
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,187.9
614698,Cerrigcochion Road,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,249.9
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.16
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,,L3 Active Power,kW,43.06
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,,L2 Active Power,kW,35.51
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,,L1 Active Power,kW,43.46
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,,N Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,,L3 Current (RMS),A,182.3
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,,L2 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,,L1 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,48.44
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,41.85
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,58.58
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,78.2
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,204.6
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,248.4
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,,L3 Active Power,kW,42.43
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,,L2 Active Power,kW,35.89
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,,L1 Active Power,kW,41.0
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,,N Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,,L3 Current (RMS),A,178.7
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,,L2 Current (RMS),A,150.4
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,,L1 Current (RMS),A,174.2
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.16
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,48.15
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,46.1
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,53.49
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,202.3
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,192.6
614698,Cerrigcochion Road,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,226.0
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.31
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,,L3 Active Power,kW,41.39
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,,L2 Active Power,kW,34.73
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,,L1 Active Power,kW,40.6
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,,N Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,,L3 Current (RMS),A,174.7
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,,L2 Current (RMS),A,146.5
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,,L1 Current (RMS),A,172.9
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.12
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,50.94
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,47.88
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,50.48
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,46.7
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,214.5
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,201.9
614698,Cerrigcochion Road,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,214.0
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.02
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,,L3 Active Power,kW,45.61
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,,L2 Active Power,kW,38.6
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,,L1 Active Power,kW,45.55
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,,N Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,,L3 Current (RMS),A,193.3
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,,L2 Current (RMS),A,162.9
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,,L1 Current (RMS),A,194.6
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.23
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,26.4
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,54.6
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,48.71
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,57.74
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,230.8
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,206.0
614698,Cerrigcochion Road,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,245.5
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.26
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,,L3 Active Power,kW,43.83
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,,L2 Active Power,kW,37.99
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,,L1 Active Power,kW,41.71
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,,N Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,,L3 Current (RMS),A,185.2
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,,L2 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,,L1 Current (RMS),A,178.2
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.88
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.28
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,52.03
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,46.51
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,53.49
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,219.6
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,195.4
614698,Cerrigcochion Road,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,226.9
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.99
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,,L3 Active Power,kW,44.88
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,,L2 Active Power,kW,34.53
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,,L1 Active Power,kW,41.02
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,,N Current (RMS),A,41.5
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,,L3 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,,L2 Current (RMS),A,145.3
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,,L1 Current (RMS),A,175.0
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.6
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,54.79
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,43.28
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,52.65
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,61.4
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,230.8
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,181.4
614698,Cerrigcochion Road,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,222.9
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.77
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,,L3 Active Power,kW,43.77
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,,L2 Active Power,kW,37.43
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,,L1 Active Power,kW,42.7
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,,N Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,,L3 Current (RMS),A,185.7
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,,L2 Current (RMS),A,157.5
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,,L1 Current (RMS),A,182.0
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.44
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.62
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,53.54
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,53.08
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,55.51
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,53.9
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,226.5
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,222.7
614698,Cerrigcochion Road,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,234.9
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.62
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,,L3 Active Power,kW,44.41
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,,L2 Active Power,kW,37.12
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,,L1 Active Power,kW,43.38
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,,N Current (RMS),A,42.5
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,,L3 Current (RMS),A,188.2
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,,L2 Current (RMS),A,156.2
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,,L1 Current (RMS),A,185.0
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.18
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.18
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.2
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,53.34
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,47.93
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,54.72
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,64.3
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,225.6
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
614698,Cerrigcochion Road,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,231.6
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.81
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,,L3 Active Power,kW,39.82
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,,L2 Active Power,kW,33.07
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,,L1 Active Power,kW,43.31
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,,N Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,,L3 Current (RMS),A,168.6
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,,L2 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,,L1 Current (RMS),A,184.4
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.0
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,46.84
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,41.64
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,57.94
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,86.8
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,198.4
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,174.3
614698,Cerrigcochion Road,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,245.2
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.56
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.32
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,,L3 Active Power,kW,39.53
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,,L2 Active Power,kW,34.77
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,,L1 Active Power,kW,43.49
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,,N Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,,L3 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,,L2 Current (RMS),A,145.4
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,,L1 Current (RMS),A,185.1
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
