Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.33
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.9
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.8
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.57
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,51.35
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,44.5
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,57.1
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,72.4
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,216.5
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,185.8
614698,Cerrigcochion Road,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,241.9
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,,L3 Active Power,kW,39.22
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,,L2 Active Power,kW,32.27
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,,L1 Active Power,kW,39.02
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,,N Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,,L3 Current (RMS),A,166.0
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,,L2 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,,L1 Current (RMS),A,166.8
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.11
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.21
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.7
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,48.71
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,42.07
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,53.34
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,67.5
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,205.6
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,175.8
614698,Cerrigcochion Road,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,226.1
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,,L3 Active Power,kW,42.22
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,,L2 Active Power,kW,36.52
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,,L1 Active Power,kW,42.58
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,,L3 Current (RMS),A,178.6
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,,L2 Current (RMS),A,153.2
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,,L1 Current (RMS),A,181.8
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,10.82
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.06
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,50.36
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,46.44
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,66.78
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,99.7
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,212.2
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,194.6
614698,Cerrigcochion Road,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,283.3
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.52
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,,L3 Active Power,kW,41.94
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,,L2 Active Power,kW,34.69
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,,L1 Active Power,kW,41.75
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,,N Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,,L3 Current (RMS),A,177.6
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,,L2 Current (RMS),A,145.3
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,,L1 Current (RMS),A,177.8
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.31
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,51.52
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,43.1
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,62.87
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,217.4
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,180.3
614698,Cerrigcochion Road,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,266.5
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,,L3 Active Power,kW,44.19
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,,L2 Active Power,kW,33.31
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,,L1 Active Power,kW,38.82
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,,N Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,,L3 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,,L2 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,,L1 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.38
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,24.2
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,54.57
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,43.08
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,52.48
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,70.0
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,231.0
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,180.5
614698,Cerrigcochion Road,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,222.5
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,,L3 Active Power,kW,43.83
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,,L2 Active Power,kW,34.87
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,,L1 Active Power,kW,38.43
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,,N Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,,L3 Current (RMS),A,186.6
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,,L2 Current (RMS),A,147.1
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,,L1 Current (RMS),A,164.9
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.64
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.88
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.37
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,52.93
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,43.45
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,54.82
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,67.0
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,224.4
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,182.6
614698,Cerrigcochion Road,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,233.4
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,,L3 Active Power,kW,42.8
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,,L2 Active Power,kW,32.93
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,,L1 Active Power,kW,35.86
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,,L3 Current (RMS),A,181.3
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,,L2 Current (RMS),A,138.7
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,,L1 Current (RMS),A,153.3
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.07
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,54.38
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,42.84
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,52.54
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,65.8
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,229.2
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,179.6
614698,Cerrigcochion Road,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,222.5
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,,L3 Active Power,kW,42.1
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,,L2 Active Power,kW,31.98
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,,L1 Active Power,kW,35.93
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,,N Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,,L3 Current (RMS),A,177.0
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,,L2 Current (RMS),A,133.7
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,,L1 Current (RMS),A,152.2
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.54
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.62
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.38
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.0
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,53.14
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,46.87
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,52.96
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,57.9
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,223.3
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,195.7
614698,Cerrigcochion Road,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,222.7
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.19
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,,L3 Active Power,kW,43.34
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,,L2 Active Power,kW,31.44
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,,L1 Active Power,kW,36.14
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,,N Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,,L3 Current (RMS),A,183.0
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,,L2 Current (RMS),A,132.4
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,,L1 Current (RMS),A,153.9
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.33
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.7
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,54.2
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,43.94
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,54.27
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,64.3
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,228.3
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,184.1
614698,Cerrigcochion Road,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,229.1
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,,L3 Active Power,kW,42.22
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,,L2 Active Power,kW,29.42
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,,L1 Active Power,kW,33.99
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,,N Current (RMS),A,44.5
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,,L3 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,,L2 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,,L1 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.98
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.48
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,18.43
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,80.2
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,50.24
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,41.26
