Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,57.44
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,77.2
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,212.4
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,174.5
614698,Cerrigcochion Road,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,244.2
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,,L3 Active Power,kW,35.32
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,,L2 Active Power,kW,28.11
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,,L1 Active Power,kW,31.91
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,,L3 Current (RMS),A,148.2
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,,L2 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,,L1 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,41.85
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,44.68
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,46.9
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,186.7
614698,Cerrigcochion Road,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,197.9
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,,L3 Active Power,kW,34.09
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,,L2 Active Power,kW,24.98
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,,L1 Active Power,kW,28.25
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,,L3 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,,L2 Current (RMS),A,104.5
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,,L1 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.81
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,50.3
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,47.85
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,33.34
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,41.25
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,200.5
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,174.1
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,,L3 Active Power,kW,30.32
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,,L2 Active Power,kW,23.93
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,,L1 Active Power,kW,29.21
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,,N Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,,L3 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,,L2 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,,L1 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.56
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.59
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,37.95
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,31.22
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,42.49
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,63.5
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,179.1
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,,L3 Active Power,kW,31.37
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,,L2 Active Power,kW,23.28
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,,L1 Active Power,kW,27.59
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,,L3 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,,L2 Current (RMS),A,97.4
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,,L1 Current (RMS),A,117.6
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.98
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,43.38
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,27.87
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,38.39
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,59.6
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,182.0
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,162.2
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,,L3 Active Power,kW,31.07
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,,L2 Active Power,kW,26.35
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,,L1 Active Power,kW,28.66
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,,L3 Current (RMS),A,131.1
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,,L2 Current (RMS),A,110.4
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,,L1 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.07
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,35.77
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,31.51
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,41.61
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,57.9
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,176.4
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.31
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,,L3 Active Power,kW,33.47
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,,L2 Active Power,kW,26.76
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,,L1 Active Power,kW,28.88
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,,L3 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,,L2 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,,L1 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.68
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,23.6
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.56
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,38.02
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,32.55
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,47.29
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,72.1
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,200.4
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,,L3 Active Power,kW,37.94
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,,L2 Active Power,kW,32.85
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,,L1 Active Power,kW,34.76
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,,L3 Current (RMS),A,160.0
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,,L2 Current (RMS),A,137.3
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,,L1 Current (RMS),A,148.2
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,42.86
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,38.08
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,47.16
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,58.0
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,158.8
614698,Cerrigcochion Road,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,199.0
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,,L3 Active Power,kW,34.17
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,,L2 Active Power,kW,28.76
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,,L1 Active Power,kW,26.95
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,,L3 Current (RMS),A,145.2
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,,L2 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,,L1 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,23.7
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,39.15
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,34.45
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,39.13
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,164.8
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,144.3
614698,Cerrigcochion Road,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,166.0
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,,L3 Active Power,kW,33.03
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,,L2 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,,L1 Active Power,kW,21.15
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,,N Current (RMS),A,39.4
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,,L3 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,,L2 Current (RMS),A,92.4
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,,L1 Current (RMS),A,89.7
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.69
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,38.99
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,26.54
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,31.69
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,161.9
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,,L3 Active Power,kW,35.38
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,,L2 Active Power,kW,23.8
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,,L1 Active Power,kW,21.76
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,,N Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,,L3 Current (RMS),A,148.8
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,,L2 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,,L1 Current (RMS),A,92.6
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
