Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,23.8
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,40.17
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,27.16
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,32.96
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,55.0
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
614698,Cerrigcochion Road,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,138.9
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,,L3 Active Power,kW,34.75
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,,L2 Active Power,kW,22.5
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,,L1 Active Power,kW,21.14
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,,N Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,,L3 Current (RMS),A,145.3
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,,L2 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,,L1 Current (RMS),A,89.6
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,39.3
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,26.8
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,32.56
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,164.1
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,112.1
614698,Cerrigcochion Road,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,137.4
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,,L3 Active Power,kW,30.38
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,,L2 Active Power,kW,23.38
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,,L1 Active Power,kW,21.52
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,,L3 Current (RMS),A,127.4
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,,L1 Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,23.9
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,36.17
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,27.52
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,32.91
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,,L3 Active Power,kW,28.34
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,,L2 Active Power,kW,24.15
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,,L1 Active Power,kW,20.54
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,,L3 Current (RMS),A,119.7
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,,L2 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,,L1 Current (RMS),A,87.0
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.34
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,24.0
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,31.99
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,28.91
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,30.3
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,,L3 Active Power,kW,26.6
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,,L2 Active Power,kW,22.99
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,,L1 Active Power,kW,21.35
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,,L3 Current (RMS),A,111.4
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,,L1 Current (RMS),A,90.3
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,24.1
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,29.81
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,28.17
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,30.7
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,117.3
614698,Cerrigcochion Road,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,,L3 Active Power,kW,26.0
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,,L2 Active Power,kW,23.31
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,,L1 Active Power,kW,23.75
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,,L3 Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,,L2 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,,L1 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,24.2
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,29.04
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,28.7
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,32.36
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,135.3
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,,L3 Active Power,kW,27.04
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,,L2 Active Power,kW,22.73
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,,L1 Active Power,kW,21.04
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,,L3 Current (RMS),A,112.7
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,,L2 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,,L1 Current (RMS),A,88.6
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,24.3
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,30.43
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,26.64
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,29.87
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
614698,Cerrigcochion Road,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,,L3 Active Power,kW,28.33
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,,L2 Active Power,kW,22.15
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,,L1 Active Power,kW,20.65
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,,L3 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,,L2 Current (RMS),A,92.4
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,,L1 Current (RMS),A,87.2
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.1
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,31.58
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,26.36
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,32.4
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,110.0
614698,Cerrigcochion Road,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,,L3 Active Power,kW,27.85
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,,L2 Active Power,kW,21.47
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,,L1 Active Power,kW,20.81
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,,L3 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,,L2 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,,L1 Current (RMS),A,87.8
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.21
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,24.4
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,31.23
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,24.91
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,34.38
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,49.9
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,104.2
614698,Cerrigcochion Road,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,,L3 Active Power,kW,26.8
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,,L2 Active Power,kW,22.72
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,,L1 Active Power,kW,21.02
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,,L3 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,,L2 Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,,L1 Current (RMS),A,88.4
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.81
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,24.5
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,30.52
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,27.04
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,32.11
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
