Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,,L3 Active Power,kW,26.37
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,,L2 Active Power,kW,23.79
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,,L1 Active Power,kW,20.5
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,,L3 Current (RMS),A,109.8
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,,L2 Current (RMS),A,98.4
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,,L1 Current (RMS),A,85.9
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,24.6
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,30.7
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,27.79
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,30.15
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,125.4
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,,L3 Active Power,kW,26.56
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,,L2 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,,L1 Active Power,kW,20.25
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,,L3 Current (RMS),A,110.6
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,,L1 Current (RMS),A,84.8
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.55
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,24.7
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,30.44
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,26.54
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,30.23
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
614698,Cerrigcochion Road,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,,L3 Active Power,kW,25.78
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,,L2 Active Power,kW,22.35
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,,L1 Active Power,kW,20.17
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,,L3 Current (RMS),A,107.2
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,,L2 Current (RMS),A,92.4
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,,L1 Current (RMS),A,84.7
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.43
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,24.8
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,29.43
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,27.99
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,30.39
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,,L3 Active Power,kW,26.06
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,,L2 Active Power,kW,22.25
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,,L1 Active Power,kW,20.38
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,,L3 Current (RMS),A,108.4
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,,L2 Current (RMS),A,92.1
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,,L1 Current (RMS),A,85.6
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.22
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,24.9
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,32.61
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,27.28
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,30.07
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,,L3 Active Power,kW,26.07
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,,L2 Active Power,kW,23.17
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,,L1 Active Power,kW,20.78
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,,L3 Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,,L1 Current (RMS),A,87.3
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,25.0
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,30.02
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,29.79
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,31.61
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,123.0
614698,Cerrigcochion Road,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,,L3 Active Power,kW,26.14
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,,L2 Active Power,kW,23.01
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,,L1 Active Power,kW,21.15
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,,L3 Current (RMS),A,109.0
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,,L2 Current (RMS),A,95.4
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,,L1 Current (RMS),A,89.0
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,25.1
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,30.17
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,29.93
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
614698,Cerrigcochion Road,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,,L3 Active Power,kW,26.66
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,,L2 Active Power,kW,22.48
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,,L1 Active Power,kW,21.15
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,,L3 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,,L2 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,,L1 Current (RMS),A,88.8
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.27
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,25.2
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,30.73
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,28.12
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,30.72
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,,L3 Active Power,kW,26.45
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,,L2 Active Power,kW,22.88
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,,L1 Active Power,kW,20.22
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,,L3 Current (RMS),A,110.0
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,,L1 Current (RMS),A,84.7
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,25.3
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,30.22
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,25.85
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,30.37
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.1
614698,Cerrigcochion Road,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,,L3 Active Power,kW,27.72
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,,L2 Active Power,kW,23.25
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,,L1 Active Power,kW,21.01
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,,L3 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,,L2 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,,L1 Current (RMS),A,88.4
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,25.4
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,31.28
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,27.29
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,30.66
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,127.6
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,,L3 Active Power,kW,30.18
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,,L2 Active Power,kW,25.66
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,,L1 Active Power,kW,22.66
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,,L3 Current (RMS),A,125.9
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,,L2 Current (RMS),A,106.5
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,,L1 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
