Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,25.5
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,33.73
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,28.9
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,32.57
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,139.9
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,135.4
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,,L3 Active Power,kW,29.67
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,,L2 Active Power,kW,26.49
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,,L1 Active Power,kW,23.55
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,,L3 Current (RMS),A,124.2
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,,L2 Current (RMS),A,109.9
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,,L1 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.39
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,25.6
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,32.66
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,30.23
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,33.47
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,,L3 Active Power,kW,29.26
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,,L2 Active Power,kW,25.49
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,,L1 Active Power,kW,22.86
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,,L3 Current (RMS),A,122.3
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,,L2 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,,L1 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,25.7
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,33.14
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,28.98
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,33.46
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,137.8
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,,L3 Active Power,kW,26.47
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,,L2 Active Power,kW,23.02
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,,L1 Active Power,kW,20.65
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,,L3 Current (RMS),A,109.8
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,,L2 Current (RMS),A,94.9
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,,L1 Current (RMS),A,86.5
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,25.8
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,30.85
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,26.78
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,30.93
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,127.6
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
614698,Cerrigcochion Road,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,,L3 Active Power,kW,26.7
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,,L2 Active Power,kW,21.69
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,,L1 Active Power,kW,20.25
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,,L3 Current (RMS),A,111.1
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,,L2 Current (RMS),A,89.6
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,,L1 Current (RMS),A,84.8
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.48
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.0
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,30.74
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,25.59
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,29.88
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,105.6
614698,Cerrigcochion Road,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,,L3 Active Power,kW,27.73
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,,L2 Active Power,kW,22.17
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,,L1 Active Power,kW,21.06
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,,L3 Current (RMS),A,115.9
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,,L2 Current (RMS),A,92.3
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,,L1 Current (RMS),A,88.7
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,26.1
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,32.01
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,26.06
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,30.46
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,108.1
614698,Cerrigcochion Road,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,126.8
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,,L3 Active Power,kW,28.72
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,,L2 Active Power,kW,22.74
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,,L1 Active Power,kW,21.12
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,,L3 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,,L1 Current (RMS),A,89.1
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.13
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,26.2
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,33.12
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,26.92
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,32.12
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,137.6
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.72
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,,L3 Active Power,kW,26.42
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,,L2 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,,L1 Active Power,kW,19.6
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,,L3 Current (RMS),A,109.7
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,,L2 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,,L1 Current (RMS),A,82.0
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.41
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,26.3
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,30.28
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,27.28
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,29.25
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
614698,Cerrigcochion Road,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.75
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,,L3 Active Power,kW,26.73
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,,L2 Active Power,kW,23.4
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,,L1 Active Power,kW,20.11
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,,L3 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,,L2 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,,L1 Current (RMS),A,84.1
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,26.5
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,30.62
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,30.38
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,29.61
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,,L3 Active Power,kW,26.65
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,,L2 Active Power,kW,22.81
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,,L1 Active Power,kW,19.87
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,,L3 Current (RMS),A,110.9
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,,L2 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,,L1 Current (RMS),A,83.4
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.62
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,26.6
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,30.99
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,27.89
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,29.84
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,124.3
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.8
