Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,,L3 Active Power,kW,26.66
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,,L2 Active Power,kW,22.39
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,,L1 Active Power,kW,20.63
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,,L3 Current (RMS),A,111.3
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,,L2 Current (RMS),A,92.8
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,,L1 Current (RMS),A,86.9
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.58
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,26.7
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,31.35
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,27.18
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,30.83
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
614698,Cerrigcochion Road,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,,L3 Active Power,kW,26.59
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,,L2 Active Power,kW,23.28
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,,L1 Active Power,kW,21.0
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,,L3 Current (RMS),A,110.9
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,,L2 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,,L1 Current (RMS),A,88.5
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.37
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,26.8
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,30.81
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,26.91
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,30.67
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,128.1
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
614698,Cerrigcochion Road,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,,L3 Active Power,kW,27.03
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,,L2 Active Power,kW,23.52
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,,L1 Active Power,kW,22.12
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,,L3 Current (RMS),A,112.9
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,,L2 Current (RMS),A,97.7
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,,L1 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.8
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,31.25
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,27.44
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,33.37
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,,L3 Active Power,kW,28.33
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,,L2 Active Power,kW,23.4
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,,L1 Active Power,kW,22.53
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,,L3 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,,L1 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,32.48
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,28.43
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,33.31
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,135.3
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,,L3 Active Power,kW,27.51
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,,L2 Active Power,kW,22.41
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,,L1 Active Power,kW,21.52
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,,L3 Current (RMS),A,115.3
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,,L2 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.1
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,32.38
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,26.58
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,32.4
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,43.0
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
614698,Cerrigcochion Road,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,32.0
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,24.66
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,26.94
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,104.0
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,115.7
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,35.69
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,29.09
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,36.93
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,150.1
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,122.2
614698,Cerrigcochion Road,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,155.8
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.53
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,31.85
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,23.45
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,26.48
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,112.3
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,33.7
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,35.79
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,27.79
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,39.33
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,56.2
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,148.8
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
614698,Cerrigcochion Road,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,164.2
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,31.59
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,23.44
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,26.15
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,97.5
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,35.53
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,28.51
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,42.01
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,62.0
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,118.2
614698,Cerrigcochion Road,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,175.1
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,31.77
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,23.53
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,26.06
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,110.2
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,35.96
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,28.49
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,39.08
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,149.6
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
614698,Cerrigcochion Road,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,31.26
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,24.18
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,25.82
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,130.5
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,100.4
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,109.2
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
