Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.34
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,36.14
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,29.25
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,38.9
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,52.9
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,150.3
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,162.5
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,30.75
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,23.39
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,26.43
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,112.1
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.22
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,35.21
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,30.05
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,47.23
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,75.9
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,146.7
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
614698,Cerrigcochion Road,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,196.7
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,33.26
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,25.5
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,27.49
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,106.8
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.68
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.2
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,38.07
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,32.4
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,40.72
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,50.8
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,159.0
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,170.4
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,31.94
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,24.18
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,26.68
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,100.8
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,113.6
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.26
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.8
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,34.3
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,37.48
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,31.47
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,39.77
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,156.6
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,32.6
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,23.93
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,27.58
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,136.3
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,99.7
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.53
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,34.5
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,38.46
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,32.48
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,40.89
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
614698,Cerrigcochion Road,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.18
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,32.24
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,23.59
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,27.57
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,134.7
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.51
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.9
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.12
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,34.6
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,36.94
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,34.17
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,41.17
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,153.7
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,141.6
614698,Cerrigcochion Road,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,172.1
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,32.61
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,23.84
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,26.7
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.65
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.7
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,37.99
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,33.47
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,41.65
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,158.4
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
614698,Cerrigcochion Road,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,174.2
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,31.87
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,23.67
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,27.08
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.99
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.63
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.8
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,38.38
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,36.23
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,42.49
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,159.4
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,149.7
614698,Cerrigcochion Road,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,177.1
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,31.78
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,23.26
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,26.39
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,132.5
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,96.7
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.48
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.9
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,37.5
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,36.68
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,41.79
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,48.4
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,155.8
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,173.9
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,32.09
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,24.26
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,26.98
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,134.6
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,100.9
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,114.2
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.4
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,35.0
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,38.26
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,34.8
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,41.27
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,159.6
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.2
614698,Cerrigcochion Road,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,172.1
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,32.2
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,23.49
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,27.05
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,31.3
