Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,97.8
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.52
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,35.1
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,40.55
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,32.15
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,41.81
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,61.3
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,133.4
614698,Cerrigcochion Road,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,174.4
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.1
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,31.91
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,24.99
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,27.62
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,104.4
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.61
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,35.2
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,39.72
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,33.43
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,42.9
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,57.7
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,166.3
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,179.5
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,32.99
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,26.23
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,29.05
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,109.9
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,124.2
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,35.3
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,39.84
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,35.33
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,44.5
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,58.4
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,167.4
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.4
614698,Cerrigcochion Road,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,187.0
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,31.69
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,24.06
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,27.56
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,100.8
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,117.7
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.52
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,35.4
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,39.27
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,35.72
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,43.21
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,58.8
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,165.3
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.0
614698,Cerrigcochion Road,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,181.7
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,30.59
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,25.94
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,26.91
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,129.0
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,109.0
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.57
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.18
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,35.6
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,37.71
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,38.0
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,44.63
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,55.8
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,158.5
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,158.6
614698,Cerrigcochion Road,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,30.95
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,28.49
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,27.69
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,118.2
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.73
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,35.7
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,39.31
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,39.9
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,43.82
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
614698,Cerrigcochion Road,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,184.5
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,33.4
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,29.11
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,27.5
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,141.5
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,35.8
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,43.16
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,39.77
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,43.59
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,182.9
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,166.1
614698,Cerrigcochion Road,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,33.91
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,30.51
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,28.21
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,144.3
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,120.9
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.89
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.0
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,36.0
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,43.25
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,40.28
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,44.59
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,50.7
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,183.2
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,168.6
614698,Cerrigcochion Road,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,188.5
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,30.96
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,27.58
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,27.69
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,131.3
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.55
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,36.1
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,39.32
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,37.08
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,45.04
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,166.6
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,190.3
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,32.84
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,23.5
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,26.57
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,139.2
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,99.1
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,114.2
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.4
