Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,36.2
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,39.9
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,33.44
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,43.61
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,63.4
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,168.7
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,184.8
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,31.81
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,23.5
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,27.32
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,134.8
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,116.9
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.73
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,36.4
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,38.44
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,31.35
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,41.44
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,162.5
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,131.4
614698,Cerrigcochion Road,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,33.56
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,26.25
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,27.99
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,142.5
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,110.1
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.07
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,36.5
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,42.84
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,36.55
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,41.97
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,57.5
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,180.8
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,33.04
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,24.11
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,26.84
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.3
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,36.6
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,40.23
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,33.07
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,40.93
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,63.4
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,138.6
614698,Cerrigcochion Road,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,172.9
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,32.71
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,23.37
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,25.81
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,138.3
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.39
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.11
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,36.7
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,39.45
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,34.07
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,44.33
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,68.2
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,166.6
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,187.0
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,32.64
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,25.11
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,26.99
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,138.4
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,105.2
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.68
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,36.8
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,42.5
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,38.17
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,44.48
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,59.7
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,179.7
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,159.1
614698,Cerrigcochion Road,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,32.82
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,23.83
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,25.6
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,138.7
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,109.4
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.77
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,36.9
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,39.66
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,34.65
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,42.15
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,60.8
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,167.2
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,177.6
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,35.43
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,26.31
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,27.62
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,150.2
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,110.4
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,118.2
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,37.0
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,45.36
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,37.0
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,43.7
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,64.7
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,191.9
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,184.3
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,34.23
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,27.25
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,27.99
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,145.2
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,114.2
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.5
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.52
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,37.1
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,42.36
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,38.49
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,44.57
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,178.8
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,160.7
614698,Cerrigcochion Road,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,188.1
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,34.56
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,26.31
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,27.72
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,146.4
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,110.2
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,118.3
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.63
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,37.2
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,40.88
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,36.9
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,44.61
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,64.5
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,172.7
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,154.2
614698,Cerrigcochion Road,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,188.2
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,35.36
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,27.58
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,28.8
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,150.0
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,122.9
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
