Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.51
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.68
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.51
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,63.3
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,37.2
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,47.56
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,40.99
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,49.56
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,68.0
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,201.0
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,171.0
614698,Cerrigcochion Road,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,209.3
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,34.85
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,29.24
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,28.85
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,148.0
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.29
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.11
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.99
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.4
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,37.3
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,45.78
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,42.47
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,49.71
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,58.8
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,193.5
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,177.8
614698,Cerrigcochion Road,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,210.4
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,34.72
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,28.71
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,29.79
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,147.7
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,127.7
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,15.26
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.64
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,65.6
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,37.3
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,52.26
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,40.98
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,48.48
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,62.0
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,220.9
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,171.5
614698,Cerrigcochion Road,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,205.6
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,37.11
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,28.68
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,29.59
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,157.7
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,120.7
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,127.3
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.72
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.04
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,19.14
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,58.4
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,83.3
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,37.4
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,52.69
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,42.23
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,53.57
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,70.0
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,222.5
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,176.7
614698,Cerrigcochion Road,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,227.1
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,37.08
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,29.06
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,30.25
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,157.7
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,122.3
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.57
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.33
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,17.26
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,75.3
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,37.4
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.31
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,49.25
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,41.81
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,54.04
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,69.7
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,208.7
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,229.6
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,35.84
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,31.77
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,29.47
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,127.4
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.34
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.08
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,15.13
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,37.4
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,42.95
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,49.29
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,53.09
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,66.5
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,183.3
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,208.0
614698,Cerrigcochion Road,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,226.1
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.48
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,38.6
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,31.4
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,33.01
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,165.2
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,133.1
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,142.8
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.97
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.16
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,65.7
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,37.5
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,44.0
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,45.08
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,57.45
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,79.9
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,187.4
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,190.3
614698,Cerrigcochion Road,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,244.8
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,37.35
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,31.09
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,32.44
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,160.3
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.81
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.32
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,17.28
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,76.3
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,37.5
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.88
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,48.98
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,47.26
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,56.9
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,75.0
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,210.0
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,199.7
614698,Cerrigcochion Road,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,242.7
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,36.07
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,30.18
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,32.09
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,154.1
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,127.4
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,137.8
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.06
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.59
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,44.5
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,68.4
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,37.5
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,44.33
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,49.58
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,51.51
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,60.4
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,188.3
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,209.4
614698,Cerrigcochion Road,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,219.0
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,35.41
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,29.36
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,32.62
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,150.4
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,123.4
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,139.7
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.62
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,37.6
