Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,43.65
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,45.36
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,52.58
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,65.5
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.1
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,222.9
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,36.98
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,32.56
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,32.16
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,157.0
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.7
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.36
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.54
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.23
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,37.6
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,42.8
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,52.6
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,50.97
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,61.5
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,180.9
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,220.4
614698,Cerrigcochion Road,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,215.8
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.85
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,38.61
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,33.85
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,34.13
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,163.9
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,142.1
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,147.0
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.95
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.13
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,37.6
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,45.07
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,47.16
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,60.92
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,87.7
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,190.9
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,197.1
614698,Cerrigcochion Road,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,258.3
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.68
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,39.52
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,33.71
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,34.68
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,167.7
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,141.4
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,149.2
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,37.6
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,47.25
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,43.87
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,51.93
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,60.3
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,199.7
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,183.2
614698,Cerrigcochion Road,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,220.1
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.13
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,40.16
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,34.54
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,36.02
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,171.1
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,145.4
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.23
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,37.7
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,50.23
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,45.18
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,49.41
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,52.7
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,213.3
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,209.6
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.16
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.13
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,40.99
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,37.66
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,37.69
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,174.5
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,158.4
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,161.7
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.31
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,37.7
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,50.34
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,45.33
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,53.0
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,59.0
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,213.3
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,190.2
614698,Cerrigcochion Road,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,225.1
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.11
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.5
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,44.3
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,38.34
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,43.34
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,188.0
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,161.2
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,185.3
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.85
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.12
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,37.6
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,49.73
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,46.16
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,60.63
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,78.3
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,193.6
614698,Cerrigcochion Road,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,256.6
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.2
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,44.35
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,39.33
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,45.15
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,165.6
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,193.0
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.61
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.44
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,37.6
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,50.35
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,46.89
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,64.6
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,87.5
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,212.6
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,197.0
614698,Cerrigcochion Road,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,273.7
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.56
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,45.66
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,42.84
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,46.61
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,194.2
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,180.6
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,198.8
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,37.6
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.39
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,52.5
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,50.4
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,62.23
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,71.0
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,222.8
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,211.9
614698,Cerrigcochion Road,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,263.7
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.86
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,42.84
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,39.47
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,46.39
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,181.8
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,166.2
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,198.3
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.9
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.17
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,37.6
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,49.6
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,48.82
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,61.26
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,76.8
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,209.9
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,205.2
614698,Cerrigcochion Road,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,259.7
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.72
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,44.72
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,39.51
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,42.74
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,188.5
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,165.4
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,181.7
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
