Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.57
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,37.6
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,52.35
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,48.46
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,57.88
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,61.9
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,220.2
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,202.3
614698,Cerrigcochion Road,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,243.9
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.16
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,46.26
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,41.45
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,45.01
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,195.6
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,173.9
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,192.1
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.29
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.58
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,37.5
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,53.26
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,52.93
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,59.21
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,60.0
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,224.3
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,221.3
614698,Cerrigcochion Road,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,250.5
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.26
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.37
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,46.7
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,45.45
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,45.76
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,197.6
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,191.1
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,194.9
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.36
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.5
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,37.5
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.72
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,55.24
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,55.16
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,60.83
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,233.1
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,231.0
614698,Cerrigcochion Road,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,256.8
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.65
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.15
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,43.75
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,42.76
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,45.38
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,185.1
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,180.2
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,193.2
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.89
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.27
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.25
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,37.4
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.59
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,52.5
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,54.61
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,64.76
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,65.6
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,221.1
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,229.0
614698,Cerrigcochion Road,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,273.0
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.07
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,42.54
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,40.52
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,45.37
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,179.6
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,170.2
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,192.5
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.41
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.69
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,37.2
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,54.48
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,51.93
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,61.31
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,62.7
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,229.3
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,217.3
614698,Cerrigcochion Road,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,258.1
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.92
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,4.53
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,7.01
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,44.96
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,42.99
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,44.8
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,190.3
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,180.7
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,190.4
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.49
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,37.1
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,54.63
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,54.65
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,60.89
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,58.5
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,230.3
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,228.9
614698,Cerrigcochion Road,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,256.7
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.34
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.0
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,46.77
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,42.3
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,46.73
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,197.2
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,178.0
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,198.3
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,36.9
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,56.88
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,53.77
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,61.21
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,56.9
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,238.9
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,225.2
614698,Cerrigcochion Road,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,258.0
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.78
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,45.55
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,43.5
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,43.99
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,192.3
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,182.9
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,186.6
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.62
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.43
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.94
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,36.7
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,56.68
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,54.33
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,60.9
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,60.0
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,238.5
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,227.4
614698,Cerrigcochion Road,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,256.6
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.14
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,45.52
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,45.72
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,46.52
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,192.2
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,192.4
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,198.1
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.0
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.63
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.05
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.87
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,36.6
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.51
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,56.41
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,56.71
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,65.4
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,64.6
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,237.2
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,237.7
614698,Cerrigcochion Road,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,275.7
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.02
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.04
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,44.03
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,45.28
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,44.24
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,185.8
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,190.0
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,36.5
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
