Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,55.38
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,56.41
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,64.35
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,67.1
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,232.7
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,235.9
614698,Cerrigcochion Road,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,270.9
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.25
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,44.44
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,45.63
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,43.27
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,191.4
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,183.3
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,36.3
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,54.57
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,55.95
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,63.1
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,63.5
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,229.8
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,234.0
614698,Cerrigcochion Road,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,265.5
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.04
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,45.41
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,44.92
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,43.62
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,191.8
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,188.9
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,185.2
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.78
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.97
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.63
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,36.1
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,55.89
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,54.6
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,65.36
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,68.2
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,234.8
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,228.8
614698,Cerrigcochion Road,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,275.1
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.32
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,44.42
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,44.89
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,43.56
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,187.3
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,188.2
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,184.1
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.92
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,35.9
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,55.14
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,55.79
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,59.9
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,56.2
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,231.7
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,233.0
614698,Cerrigcochion Road,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,252.1
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.68
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.77
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,45.89
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,44.33
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,46.02
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,193.6
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,185.9
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,194.9
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,35.7
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,54.32
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,56.16
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,63.71
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,65.2
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,228.0
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,234.6
614698,Cerrigcochion Road,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,267.7
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,6.09
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.5
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,42.77
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,43.4
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,46.35
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,180.5
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,196.6
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.83
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,35.6
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.62
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,52.93
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,54.82
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,63.15
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,70.6
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,222.4
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,229.0
614698,Cerrigcochion Road,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,266.0
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.12
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,42.74
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,42.96
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,47.21
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,179.7
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,199.4
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.96
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,35.4
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.31
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,52.77
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,51.93
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,61.94
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,69.2
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,221.2
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,216.9
614698,Cerrigcochion Road,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,260.2
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.69
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.75
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,47.03
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,44.76
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,47.01
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,198.2
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,187.4
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,198.9
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.77
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.37
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.0
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,35.2
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.21
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,55.02
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,56.49
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,62.5
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,64.6
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,231.0
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,235.9
614698,Cerrigcochion Road,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,263.1
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,6.34
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.99
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,47.5
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,42.12
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,45.12
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,200.0
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,176.2
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,191.3
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.9
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,35.0
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.68
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.17
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,53.43
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,49.55
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,62.72
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,78.4
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,224.6
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,206.8
614698,Cerrigcochion Road,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,264.3
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,6.09
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.64
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,48.92
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,45.26
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,44.69
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,206.2
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,189.9
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,189.5
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.17
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.2
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,48.1
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,34.8
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.8
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,56.37
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,54.05
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,63.99
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,64.7
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,236.8
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,226.2
614698,Cerrigcochion Road,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,269.4
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.71
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.19
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,48.09
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,45.6
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,45.43
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,202.7
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,191.3
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,192.7
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.6
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
