Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.47
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.4
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,34.6
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.64
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,55.69
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,53.99
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,61.7
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,234.3
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,226.2
614698,Cerrigcochion Road,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,260.1
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,6.14
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.52
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,50.6
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,45.38
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,46.51
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,214.8
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,191.7
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,198.4
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.07
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.58
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.54
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,34.3
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.43
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,58.92
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,53.2
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,64.56
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,69.1
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,249.6
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,224.4
614698,Cerrigcochion Road,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,273.1
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,6.53
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.44
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,49.57
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,46.28
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,45.18
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,210.8
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,195.6
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,193.2
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.11
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.58
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.91
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.1
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,58.24
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,55.03
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,67.55
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,70.6
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,246.9
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,232.1
614698,Cerrigcochion Road,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,286.1
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.7
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.16
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,46.31
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,46.04
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,45.87
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,197.1
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,194.9
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,196.3
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,20.37
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,86.9
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.3
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,55.05
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,54.0
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,73.35
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,233.7
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,228.0
614698,Cerrigcochion Road,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,310.7
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.86
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.34
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,45.66
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,46.1
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,44.3
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,195.0
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,195.3
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,189.7
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.89
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.97
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,57.66
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,55.12
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,64.36
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,69.0
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,245.0
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,233.1
614698,Cerrigcochion Road,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,273.8
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,6.47
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.41
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,48.04
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,47.96
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,47.16
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,204.9
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,203.1
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,201.5
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.66
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.51
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.94
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,56.79
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,59.04
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,61.21
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,54.2
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,241.6
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,249.4
614698,Cerrigcochion Road,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,260.0
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,6.51
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.66
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,46.55
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,45.35
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,48.54
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,198.7
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,191.9
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,207.6
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.76
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.7
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,33.4
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.97
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.37
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,56.09
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,57.53
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,60.4
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,55.1
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,238.6
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,242.7
614698,Cerrigcochion Road,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,256.9
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.54
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.37
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,45.79
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,45.06
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,45.78
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,195.1
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,190.5
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,195.3
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.72
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.78
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,33.1
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,51.72
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,57.65
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,58.6
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,55.2
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,219.5
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,243.3
614698,Cerrigcochion Road,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,248.4
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.33
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.42
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,45.55
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,43.59
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,48.96
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,193.5
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,208.6
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.67
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,32.9
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.89
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,52.28
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,53.07
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,57.81
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,57.3
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,221.4
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,223.3
614698,Cerrigcochion Road,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,245.2
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,6.32
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,7.59
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,49.67
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,46.13
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,48.98
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,210.6
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,194.4
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,209.0
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.47
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,32.6
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
