Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.01
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,56.22
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,55.48
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,57.05
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,237.6
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,233.3
614698,Cerrigcochion Road,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,242.2
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.94
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,8.06
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,49.82
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,44.87
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,50.11
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,210.8
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,188.8
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,214.4
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.14
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.89
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,32.3
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.03
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,54.75
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,53.6
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,59.65
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,59.5
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,231.2
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,225.0
614698,Cerrigcochion Road,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,253.7
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.63
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,47.97
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,45.07
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,46.34
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,202.6
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,197.3
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.1
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.32
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.97
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,52.97
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,53.48
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,56.61
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,223.2
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,224.3
614698,Cerrigcochion Road,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,239.4
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.76
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,48.01
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,46.95
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,47.54
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,202.4
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,197.4
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,202.7
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.7
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.66
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.7
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.08
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,52.52
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,54.44
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,61.23
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,61.1
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,220.8
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,228.4
614698,Cerrigcochion Road,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,259.1
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.13
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.73
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,49.71
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,46.49
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,48.69
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,196.3
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,208.2
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.9
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.8
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,31.3
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,56.23
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,54.38
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,61.11
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,57.5
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,237.7
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,229.4
614698,Cerrigcochion Road,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,259.1
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.13
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.2
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,50.9
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,46.03
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,48.78
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,215.8
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,194.4
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,208.6
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.51
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.9
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.98
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,58.93
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,56.17
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,61.96
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,56.1
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,249.5
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,236.9
614698,Cerrigcochion Road,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,262.6
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.83
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,50.43
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,47.81
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,48.03
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,213.5
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,201.5
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,205.2
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.64
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.73
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,57.48
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,55.71
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,61.8
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,56.8
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,242.9
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,234.3
614698,Cerrigcochion Road,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,261.8
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,6.11
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,8.45
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,48.56
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,44.34
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,48.5
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,206.1
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,186.6
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,208.0
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.17
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.87
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.42
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.98
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,57.11
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,51.45
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,60.86
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,59.9
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,241.7
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,216.5
614698,Cerrigcochion Road,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,258.2
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.34
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,45.86
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,41.24
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,46.71
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,194.1
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,173.7
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,199.9
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.25
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.14
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.74
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,54.86
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,51.7
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,59.96
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,54.1
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,231.6
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,217.3
614698,Cerrigcochion Road,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,254.0
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,7.23
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,47.13
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,42.54
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,47.46
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,199.6
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,202.8
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,54.53
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,53.27
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,63.06
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,66.8
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,230.3
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,223.5
614698,Cerrigcochion Road,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,266.9
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,7.23
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,49.59
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,43.92
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,46.68
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,184.6
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,199.9
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
