Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.47
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,13.0
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,58.1
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.65
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,61.63
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,52.54
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,68.93
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,81.2
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,260.2
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,220.5
614698,Cerrigcochion Road,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,292.7
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,7.16
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,44.24
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,38.99
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,45.29
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,187.6
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,163.8
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,193.6
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.74
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.38
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.27
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,55.05
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,47.02
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,61.67
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,77.2
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,232.7
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,197.6
614698,Cerrigcochion Road,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,262.8
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.05
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,46.83
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,37.56
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,41.46
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,198.3
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,157.8
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,177.0
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.95
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.31
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.55
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,58.1
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,47.93
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,56.18
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,61.8
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,245.4
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,201.1
614698,Cerrigcochion Road,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,237.7
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.51
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,47.66
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,39.29
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,42.71
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,202.1
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,165.3
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,182.5
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.12
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.3
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,56.52
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,47.04
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,55.72
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,58.9
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,239.5
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,198.0
614698,Cerrigcochion Road,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,236.3
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.04
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,44.07
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,39.32
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,42.56
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,187.6
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,165.9
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,181.5
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.84
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,52.48
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,52.26
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,57.05
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,58.1
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,223.1
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,220.3
614698,Cerrigcochion Road,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,241.8
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,43.38
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,39.3
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,42.44
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,184.4
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,165.7
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,181.5
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.91
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,51.36
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,49.49
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,57.55
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,58.6
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,217.8
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,208.7
614698,Cerrigcochion Road,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,244.7
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,42.54
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,35.45
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,38.53
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,35.8
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,181.4
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,164.7
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.92
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.48
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,45.6
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,50.9
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,50.77
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,53.25
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,215.8
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,214.3
614698,Cerrigcochion Road,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,226.1
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.3
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,41.08
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,36.86
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,41.43
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,174.8
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,155.2
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,177.5
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.56
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.32
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.16
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.1
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,53.51
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,53.38
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,61.1
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,58.7
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,226.2
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,224.2
614698,Cerrigcochion Road,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,259.0
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,39.29
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,35.61
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,33.73
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,166.6
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,149.3
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,13.97
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.87
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,62.9
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,54.54
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,46.45
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,51.33
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,230.8
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,193.8
614698,Cerrigcochion Road,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,216.9
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.57
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,38.64
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,33.19
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,33.85
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,163.4
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,144.8
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.69
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.28
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,16.66
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.7
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,71.0
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,50.26
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,51.21
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,57.29
