Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,62.1
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,212.0
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,214.4
614698,Cerrigcochion Road,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,241.7
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.41
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,36.29
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,31.29
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,31.28
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,153.2
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,133.9
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.64
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.54
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.59
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.14
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,45.25
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,52.33
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,51.17
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,58.4
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,190.4
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,217.8
614698,Cerrigcochion Road,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,216.1
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,38.78
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,32.11
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,33.12
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,164.2
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,134.7
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,141.7
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.91
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.78
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,44.5
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,43.39
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,51.36
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,70.4
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,188.0
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,218.0
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,33.76
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,26.43
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,31.03
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,110.9
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,132.4
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.17
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,41.58
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,41.15
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,43.84
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,175.0
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,172.6
614698,Cerrigcochion Road,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,185.3
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.32
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,31.47
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,24.98
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,29.6
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,133.4
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.82
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,34.3
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,35.99
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,29.45
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,41.88
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,63.9
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,177.7
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.04
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,29.79
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,23.88
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,27.99
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,126.7
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,33.85
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,30.52
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,41.46
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,61.0
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,176.3
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.32
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,31.76
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,25.67
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,29.11
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.17
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.75
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,35.91
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,31.22
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,41.03
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,53.4
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,152.3
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,174.8
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,6.38
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,35.33
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,26.22
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,31.45
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,149.2
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,110.4
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.3
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,38.74
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,33.48
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,40.77
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,163.2
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,140.9
614698,Cerrigcochion Road,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,173.7
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,38.87
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,29.94
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,33.16
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,163.6
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.95
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,42.6
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,38.86
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,42.36
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,163.2
614698,Cerrigcochion Road,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,32.38
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,23.22
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,24.09
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,97.4
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,102.6
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.19
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,37.15
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,28.52
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,34.66
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,145.9
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,33.44
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,23.0
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,21.13
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,89.7
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
