Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.32
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,38.59
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,27.4
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,29.81
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,161.0
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,34.21
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,22.36
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,20.94
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,44.9
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,142.6
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,93.0
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,88.4
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.16
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,27.0
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,37.84
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,26.62
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,31.35
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,110.6
614698,Cerrigcochion Road,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,33.23
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,23.71
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,20.35
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,138.9
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,86.2
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.92
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,27.1
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,36.72
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,27.83
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,28.37
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,116.0
614698,Cerrigcochion Road,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,31.26
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,23.82
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,20.85
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,88.7
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.3
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,27.2
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,36.03
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,28.59
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,32.86
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,151.0
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,28.43
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,22.91
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,21.48
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,119.6
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.5
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,27.3
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,34.25
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,26.93
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,32.12
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,112.7
614698,Cerrigcochion Road,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,134.8
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,27.94
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,21.69
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,20.53
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,91.0
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,87.3
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.31
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,27.4
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,32.34
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,25.59
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,31.18
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,43.0
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,107.2
614698,Cerrigcochion Road,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,28.14
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,21.23
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,20.64
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,89.1
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,87.6
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.02
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,27.5
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,31.74
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,26.4
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,30.35
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,27.64
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,21.84
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,20.79
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,88.1
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.95
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,27.6
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.57
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,30.67
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,26.57
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,29.38
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
614698,Cerrigcochion Road,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,123.0
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,26.47
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,22.92
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,21.66
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,91.6
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.02
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,27.7
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,29.5
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,28.45
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,30.85
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,128.9
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,27.29
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,23.72
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,21.04
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,98.9
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,88.8
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,27.8
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,30.76
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,27.44
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,30.07
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,114.2
614698,Cerrigcochion Road,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,125.6
