Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,26.9
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,24.28
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,21.5
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,90.8
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,27.9
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,30.41
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,29.2
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,30.82
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,126.6
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
614698,Cerrigcochion Road,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,27.14
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,22.25
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,21.05
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,88.9
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,28.0
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,30.85
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,25.98
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,30.29
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
614698,Cerrigcochion Road,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,26.19
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,21.56
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,21.18
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,109.5
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,89.9
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,89.3
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,28.1
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,30.22
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,26.0
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,29.98
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,125.8
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,26.9
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,22.11
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,21.37
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,112.5
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,92.1
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,90.2
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.17
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,28.2
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,30.34
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,25.5
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,30.95
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,106.3
614698,Cerrigcochion Road,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,27.45
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,21.89
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,21.85
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,114.8
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,92.4
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.03
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,28.3
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,31.26
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,25.45
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,33.73
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,106.6
614698,Cerrigcochion Road,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,140.7
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,27.18
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,24.09
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,22.28
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,113.6
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.81
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,30.66
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,27.47
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,31.89
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,37.4
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,26.91
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,23.89
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,21.25
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,30.6
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,28.27
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,30.24
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,127.3
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,117.3
614698,Cerrigcochion Road,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,27.85
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,24.04
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,21.5
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,115.5
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,90.1
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,31.29
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,27.7
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,30.82
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,129.3
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,26.5
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,22.39
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,20.9
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,110.0
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,92.7
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,87.6
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.37
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,29.8
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,25.7
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,31.4
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,123.0
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
614698,Cerrigcochion Road,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,26.77
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,21.94
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,21.4
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,111.1
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,89.8
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
