Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.26
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,30.29
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,25.51
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,30.66
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,105.7
614698,Cerrigcochion Road,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,127.2
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,29.21
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,23.14
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,21.99
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.05
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,32.57
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,26.79
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,30.91
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,111.1
614698,Cerrigcochion Road,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,128.4
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,27.76
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,23.14
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,22.14
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,115.8
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,93.5
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.24
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,31.67
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,26.48
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,31.32
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
614698,Cerrigcochion Road,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,27.32
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,21.86
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,22.08
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,92.9
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,30.69
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,25.42
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,32.52
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
614698,Cerrigcochion Road,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,28.38
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,24.23
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,21.47
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,100.4
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,31.55
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,28.82
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,31.01
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,129.1
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,28.18
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,24.29
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,21.71
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.61
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,31.53
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,35.27
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,31.47
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,147.8
614698,Cerrigcochion Road,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,28.09
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,23.65
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,21.79
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,91.8
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,32.0
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,30.52
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,31.9
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
614698,Cerrigcochion Road,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,133.1
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,27.99
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,23.07
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,21.75
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.46
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,32.08
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,28.34
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,31.17
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,117.6
614698,Cerrigcochion Road,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,26.78
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,22.52
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,21.6
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,90.9
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,30.43
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,27.31
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,31.55
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,131.5
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,26.48
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,22.55
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,21.46
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,93.6
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,90.2
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,30.28
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,26.57
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,30.69
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,27.13
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,22.07
