Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,20.96
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,113.2
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,91.9
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,88.3
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.18
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.2
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.4
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,30.97
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,26.07
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,30.64
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,127.6
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,27.29
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,23.78
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,21.65
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.53
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,30.97
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,27.78
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,32.26
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.68
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,27.23
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,24.77
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,22.37
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,113.8
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,102.7
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,94.3
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.23
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,30.27
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,29.08
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,33.19
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,27.26
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,23.59
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,21.77
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,113.9
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,30.94
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,28.28
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,33.25
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,138.4
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,27.9
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,22.64
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,22.32
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,116.5
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.73
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,32.02
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,36.37
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,34.8
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,43.0
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
614698,Cerrigcochion Road,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,26.92
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,22.43
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,21.5
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,112.2
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,90.6
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.72
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,12.13
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.27
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,49.6
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.7
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,30.91
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,37.58
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,35.82
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,154.8
614698,Cerrigcochion Road,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,149.1
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,,L3 Active Power,kW,27.98
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,,L2 Active Power,kW,23.15
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,,L1 Active Power,kW,22.49
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,,L3 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,,L2 Current (RMS),A,96.3
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,,L1 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.58
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.14
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.9
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,32.13
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,29.42
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,36.62
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,134.1
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,,L3 Active Power,kW,27.48
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,,L2 Active Power,kW,23.19
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,,L1 Active Power,kW,21.9
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,,L3 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,,L2 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,,L1 Current (RMS),A,92.2
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.83
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,31.0
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,31.9
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,30.36
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,37.34
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,154.8
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,,L3 Active Power,kW,29.69
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,,L2 Active Power,kW,22.85
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,,L1 Active Power,kW,22.82
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,,L3 Current (RMS),A,124.4
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,,L2 Current (RMS),A,95.2
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,,L1 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.2
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,31.1
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,33.71
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,28.29
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,38.63
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,56.9
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
614698,Cerrigcochion Road,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,160.4
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.13
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,,L3 Active Power,kW,28.08
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,,L2 Active Power,kW,23.42
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,,L1 Active Power,kW,21.73
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,,L3 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,,L1 Current (RMS),A,91.5
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.22
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.99
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.42
