Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,31.2
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,32.39
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,29.1
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,37.24
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,51.7
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,120.7
614698,Cerrigcochion Road,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,,L3 Active Power,kW,27.55
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,,L2 Active Power,kW,22.78
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,,L1 Active Power,kW,22.56
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,,L3 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,,L1 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.04
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.63
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,31.3
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,31.8
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,30.04
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,37.52
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,125.9
614698,Cerrigcochion Road,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,,L3 Active Power,kW,28.37
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,,L2 Active Power,kW,23.03
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,,L1 Active Power,kW,22.69
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,,L3 Current (RMS),A,120.0
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,,L2 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,,L1 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,31.4
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,35.62
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,29.17
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,38.81
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,57.5
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,121.8
614698,Cerrigcochion Road,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,162.3
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,,L3 Active Power,kW,28.65
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,,L2 Active Power,kW,23.79
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,,L1 Active Power,kW,22.65
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,,L3 Current (RMS),A,120.5
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,,L1 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.43
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,33.73
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,30.32
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,35.48
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,141.1
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
614698,Cerrigcochion Road,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,148.0
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,,L3 Active Power,kW,28.58
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,,L2 Active Power,kW,23.01
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,,L1 Active Power,kW,22.8
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,,L3 Current (RMS),A,120.2
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,,L2 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,,L1 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.46
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,34.61
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,29.74
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,35.74
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,47.3
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,144.9
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,124.0
614698,Cerrigcochion Road,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,,L3 Active Power,kW,27.99
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,,L2 Active Power,kW,22.97
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,,L1 Active Power,kW,22.7
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,,L3 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,,L1 Current (RMS),A,96.1
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.29
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.42
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.35
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.7
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,34.79
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,32.01
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,39.28
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,52.7
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
614698,Cerrigcochion Road,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,164.1
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,,L3 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,,L2 Active Power,kW,23.04
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,,L1 Active Power,kW,23.13
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,,L3 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,,L2 Current (RMS),A,96.3
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,,L1 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.96
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.16
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,33.17
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,33.03
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,42.02
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,62.6
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.09
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,,L3 Active Power,kW,28.19
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,,L2 Active Power,kW,22.94
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,,L1 Active Power,kW,23.14
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,,L3 Current (RMS),A,118.9
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,,L2 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,,L1 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.9
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,33.76
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,35.38
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,36.84
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,141.6
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,154.0
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,,L3 Active Power,kW,27.81
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,,L2 Active Power,kW,23.03
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,,L1 Active Power,kW,22.67
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,,L3 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,,L2 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,,L1 Current (RMS),A,96.1
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.82
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.34
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,33.18
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,33.52
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,36.32
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,44.5
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.7
614698,Cerrigcochion Road,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,152.1
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,,L3 Active Power,kW,28.23
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,,L2 Active Power,kW,23.07
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,,L1 Active Power,kW,23.18
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,,L3 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,,L1 Current (RMS),A,97.7
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.12
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,33.53
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,33.24
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,37.88
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,49.1
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
614698,Cerrigcochion Road,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,157.5
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,,L3 Active Power,kW,28.68
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,,L2 Active Power,kW,25.08
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,,L1 Active Power,kW,22.67
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,,L3 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,,L2 Current (RMS),A,104.5
