Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,,L1 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.24
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,47.5
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,32.2
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,36.89
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,33.64
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,38.39
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,50.4
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,139.9
614698,Cerrigcochion Road,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,160.4
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,,L3 Active Power,kW,27.36
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,,L2 Active Power,kW,23.86
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,,L1 Active Power,kW,22.67
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,,L3 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,,L1 Current (RMS),A,95.4
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.3
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.96
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,32.3
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,37.02
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,35.4
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,40.51
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,52.5
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
614698,Cerrigcochion Road,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,168.5
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,,L3 Active Power,kW,27.39
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,,L2 Active Power,kW,22.68
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,,L1 Active Power,kW,23.04
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,,L3 Current (RMS),A,115.6
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,,L1 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,32.4
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,36.27
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,34.92
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,39.86
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,54.0
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.1
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,166.5
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,,L3 Active Power,kW,29.32
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,,L2 Active Power,kW,22.82
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,,L1 Active Power,kW,23.19
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,,L3 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,,L1 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.53
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.1
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,32.5
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,38.69
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,34.27
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,42.42
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,63.6
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,163.9
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,144.0
614698,Cerrigcochion Road,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,,L3 Active Power,kW,28.55
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,,L2 Active Power,kW,22.43
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,,L1 Active Power,kW,22.41
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,,L3 Current (RMS),A,120.3
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,,L2 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,,L1 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,6.52
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.87
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.24
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.37
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,69.7
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,32.6
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,41.4
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,35.88
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,47.91
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,68.8
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,172.3
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
614698,Cerrigcochion Road,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,199.2
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,,L3 Active Power,kW,27.28
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,,L2 Active Power,kW,22.7
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,,L1 Active Power,kW,22.66
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,,L3 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,,L1 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.25
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,52.9
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.31
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.78
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,16.08
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,43.7
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,32.8
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,44.86
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,37.8
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,45.47
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,68.0
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,189.4
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,189.3
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,,L3 Active Power,kW,28.81
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,,L2 Active Power,kW,23.96
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,,L1 Active Power,kW,23.23
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,,L3 Current (RMS),A,121.6
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,,L2 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,,L1 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.21
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,32.9
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,38.43
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,34.78
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,43.41
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,160.5
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,144.8
614698,Cerrigcochion Road,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.01
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,,L3 Active Power,kW,28.05
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,,L2 Active Power,kW,23.08
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,,L1 Active Power,kW,22.55
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,,L3 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,,L1 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.51
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.78
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.84
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,33.1
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,37.61
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,36.77
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,42.02
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,56.6
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,157.0
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,152.6
614698,Cerrigcochion Road,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,,L3 Active Power,kW,28.75
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,,L2 Active Power,kW,23.01
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,,L1 Active Power,kW,24.03
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,,L3 Current (RMS),A,121.4
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,,L2 Current (RMS),A,96.1
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,,L1 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.64
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.14
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,33.2
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,37.78
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,37.63
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,43.44
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,58.9
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.0
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,181.4
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.79
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,,L3 Active Power,kW,28.15
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,,L2 Active Power,kW,22.61
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,,L1 Active Power,kW,22.36
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,,L3 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,,L1 Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.5
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
