Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.0
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,33.4
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,37.23
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,34.56
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,42.38
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,60.4
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,156.2
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.5
614698,Cerrigcochion Road,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,177.5
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.84
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,,L3 Active Power,kW,28.93
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,,L2 Active Power,kW,22.75
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,,L1 Active Power,kW,23.34
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,,L3 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,,L1 Current (RMS),A,98.9
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.6
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.8
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,33.5
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,36.48
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,36.65
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,43.2
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,59.8
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,153.9
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
614698,Cerrigcochion Road,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,181.4
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.9
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,,L3 Active Power,kW,29.4
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,,L2 Active Power,kW,23.64
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,,L1 Active Power,kW,22.84
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,,L3 Current (RMS),A,124.8
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,,L2 Current (RMS),A,99.1
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,,L1 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.31
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.97
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,33.7
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,36.54
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,36.74
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,40.68
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,,L3 Active Power,kW,29.44
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,,L2 Active Power,kW,22.54
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,,L1 Active Power,kW,22.87
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,,L3 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,,L1 Current (RMS),A,97.2
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.17
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.72
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,36.71
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,35.84
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,39.23
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,49.3
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,155.0
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,149.7
614698,Cerrigcochion Road,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,165.0
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,,L3 Active Power,kW,27.9
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,,L2 Active Power,kW,23.3
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,,L1 Active Power,kW,22.52
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,,L3 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,,L2 Current (RMS),A,97.6
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,,L1 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.07
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.49
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.96
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,34.0
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,38.77
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,37.95
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,38.27
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
614698,Cerrigcochion Road,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,,L3 Active Power,kW,29.46
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,,L2 Active Power,kW,23.74
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,,L1 Active Power,kW,22.25
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,,L3 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,,L2 Current (RMS),A,99.4
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,,L1 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.8
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.02
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.31
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.28
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,10.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,44.6
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,34.2
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,38.43
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,36.86
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,40.43
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,50.8
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,161.9
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
614698,Cerrigcochion Road,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,169.9
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,,L3 Active Power,kW,28.98
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,,L2 Active Power,kW,23.33
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,,L1 Active Power,kW,24.17
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,,L3 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,,L2 Current (RMS),A,97.7
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,,L1 Current (RMS),A,102.3
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.5
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,11.43
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,30.0,N Current (RMS),A,41.2
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,20.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,34.3
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,39.12
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,41.32
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,40.73
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,165.2
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,172.0
614698,Cerrigcochion Road,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,171.1
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,,L3 Active Power,kW,27.93
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,,L2 Active Power,kW,24.42
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,,L1 Active Power,kW,22.13
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,,L3 Current (RMS),A,119.1
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,,L2 Current (RMS),A,102.4
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,,L1 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,34.5
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.13
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,39.04
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,35.93
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,35.95
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,165.0
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,150.4
614698,Cerrigcochion Road,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,,L3 Active Power,kW,30.25
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,,L2 Active Power,kW,23.23
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,,L1 Active Power,kW,23.17
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,,N Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,,L3 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,,L2 Current (RMS),A,97.7
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,,L1 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,20.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.99
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.54
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.85
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,10.0,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,34.6
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,39.44
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,32.12
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,40.54
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,67.2
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,167.2
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,170.9
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,,L3 Active Power,kW,29.86
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,,L2 Active Power,kW,24.14
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,,L1 Active Power,kW,23.71
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,,L3 Current (RMS),A,127.0
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,,L2 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,,L1 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.86
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.16
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.8
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,34.7
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,40.13
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,32.42
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,38.08
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,169.3
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,,L3 Active Power,kW,30.06
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,,L2 Active Power,kW,25.37
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,,L1 Active Power,kW,25.28
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,,L3 Current (RMS),A,128.2
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,,L2 Current (RMS),A,106.8
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,,L1 Current (RMS),A,107.7
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
