Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,30.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.05
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,20.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.09
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.73
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,10.0,N Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,34.8
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,39.6
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,37.96
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,40.8
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,50.0
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,168.1
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
614698,Cerrigcochion Road,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,172.0
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,,L3 Active Power,kW,30.08
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,,L2 Active Power,kW,23.91
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,,L1 Active Power,kW,23.61
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,,L3 Current (RMS),A,128.2
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,,L2 Current (RMS),A,100.4
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,,L1 Current (RMS),A,100.4
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.18
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,30.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.47
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,20.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.9
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.95
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,10.0,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.3
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,34.9
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,37.71
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,40.35
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,40.63
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,48.1
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,168.0
614698,Cerrigcochion Road,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,,L3 Active Power,kW,29.26
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,,L2 Active Power,kW,23.06
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,,L1 Active Power,kW,24.06
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,,N Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,,L3 Current (RMS),A,124.8
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,,L2 Current (RMS),A,97.0
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,,L1 Current (RMS),A,102.4
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.43
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.18
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,20.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,10.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,35.0
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,37.97
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,41.95
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,38.92
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,161.3
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,174.9
614698,Cerrigcochion Road,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,,L3 Active Power,kW,29.17
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,,L2 Active Power,kW,23.59
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,,L1 Active Power,kW,24.73
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,,L3 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,,L2 Current (RMS),A,99.3
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,,L1 Current (RMS),A,105.0
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.87
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.71
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.51
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,35.1
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,39.22
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,39.18
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,42.45
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,50.0
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,166.4
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,178.8
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,,L3 Active Power,kW,33.06
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,,L2 Active Power,kW,26.34
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,,L1 Active Power,kW,27.17
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,,N Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,,L3 Current (RMS),A,141.5
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,,L2 Current (RMS),A,110.9
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,,L1 Current (RMS),A,115.8
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.12
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.31
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,35.3
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,42.52
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,42.68
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,46.23
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,54.5
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,180.9
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
614698,Cerrigcochion Road,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.15
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,,L3 Active Power,kW,31.9
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,,L2 Active Power,kW,24.17
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,,L1 Active Power,kW,26.29
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,,L3 Current (RMS),A,135.3
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,,L2 Current (RMS),A,101.5
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,,L1 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.86
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,35.4
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,42.55
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,38.63
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,44.39
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,58.8
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
614698,Cerrigcochion Road,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,186.6
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.37
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,,L3 Active Power,kW,32.74
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,,L2 Active Power,kW,25.93
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,,L1 Active Power,kW,24.75
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,,N Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,,L3 Current (RMS),A,139.0
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,,L2 Current (RMS),A,108.9
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,,L1 Current (RMS),A,105.1
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.47
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.6
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.36
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,35.5
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,44.09
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,41.07
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,46.2
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,185.9
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
614698,Cerrigcochion Road,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,194.2
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.11
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,,L3 Active Power,kW,34.95
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,,L2 Active Power,kW,26.32
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,,L1 Active Power,kW,27.54
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,,N Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,,L3 Current (RMS),A,148.2
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,,L2 Current (RMS),A,110.5
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,,L1 Current (RMS),A,117.0
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.34
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.21
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.51
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,57.9
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,35.6
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,42.5
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,39.12
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,49.69
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,66.2
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,179.4
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,163.7
614698,Cerrigcochion Road,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,209.1
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.36
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,,L3 Active Power,kW,31.62
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,,L2 Active Power,kW,25.06
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,,L1 Active Power,kW,27.81
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,,N Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,,L3 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,,L2 Current (RMS),A,105.6
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,,L1 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.8
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.41
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,53.9
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,35.7
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,39.32
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,39.16
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,49.09
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,69.3
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,166.8
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,163.8
614698,Cerrigcochion Road,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,207.6
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,,L3 Active Power,kW,33.25
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,,L2 Active Power,kW,28.99
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,,L1 Active Power,kW,27.13
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,,N Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,,L3 Current (RMS),A,143.0
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,,L2 Current (RMS),A,122.9
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,,L1 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.44
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.43
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.8
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,15.88
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,67.8
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,35.7
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
