Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,42.86
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,37.88
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,50.83
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,76.3
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,183.4
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,159.4
614698,Cerrigcochion Road,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,215.2
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,,L3 Active Power,kW,32.6
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,,L2 Active Power,kW,25.84
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,,L1 Active Power,kW,27.8
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,,N Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,,L3 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,,L2 Current (RMS),A,109.5
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,,L1 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.78
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.61
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.73
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.04
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,35.8
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,48.41
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,37.61
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,48.39
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,70.9
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,206.4
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
614698,Cerrigcochion Road,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,204.8
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,,L3 Active Power,kW,33.48
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,,L2 Active Power,kW,24.72
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,,L1 Active Power,kW,26.61
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,,L3 Current (RMS),A,143.3
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,,L2 Current (RMS),A,104.9
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,,L1 Current (RMS),A,113.8
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,8.11
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.57
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,6.41
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.11
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.73
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.45
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,35.8
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,53.38
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,39.51
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,50.21
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,75.9
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,226.0
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,166.2
614698,Cerrigcochion Road,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,212.3
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,,L3 Active Power,kW,32.31
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,,L2 Active Power,kW,26.39
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,,L1 Active Power,kW,27.73
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,,N Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,,L3 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,,L2 Current (RMS),A,112.0
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,,L1 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.58
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,9.5
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.79
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.33
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.96
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,35.8
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,49.37
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,40.71
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,52.41
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,70.1
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,209.7
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
614698,Cerrigcochion Road,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,222.4
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,,L3 Active Power,kW,34.91
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,,L2 Active Power,kW,30.01
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,,L1 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,,L3 Current (RMS),A,150.3
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,,L2 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,,L1 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.65
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.05
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.56
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.2
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,35.8
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.51
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,48.85
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,44.76
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,53.93
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,60.6
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,207.2
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,188.7
614698,Cerrigcochion Road,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,228.9
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,,L3 Active Power,kW,34.98
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,,L2 Active Power,kW,29.2
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,,L1 Active Power,kW,33.53
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,,N Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,,L3 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,,L2 Current (RMS),A,123.8
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,,L1 Current (RMS),A,143.8
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.05
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.22
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.65
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,35.8
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,46.6
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,43.39
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,54.73
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,69.1
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,199.0
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,183.8
614698,Cerrigcochion Road,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,232.4
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.96
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,,L3 Active Power,kW,36.41
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,,L2 Active Power,kW,30.58
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,,L1 Active Power,kW,32.67
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,,L3 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,,L2 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,,L1 Current (RMS),A,140.3
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,12.78
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,55.8
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.27
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.41
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,35.9
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.93
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,42.33
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,38.73
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,61.12
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,106.1
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,163.2
614698,Cerrigcochion Road,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,259.4
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.42
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,,L3 Active Power,kW,37.91
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,,L2 Active Power,kW,31.76
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,,L1 Active Power,kW,34.78
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,,L3 Current (RMS),A,161.1
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,,L2 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,,L1 Current (RMS),A,148.9
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.99
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.92
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.17
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,35.8
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,44.57
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,42.0
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,55.75
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,73.6
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,188.9
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,176.9
614698,Cerrigcochion Road,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,236.9
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.7
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,,L3 Active Power,kW,36.81
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,,L2 Active Power,kW,33.77
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,,L1 Active Power,kW,36.2
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,,N Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,,L3 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,,L2 Current (RMS),A,142.9
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,,L1 Current (RMS),A,155.2
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.71
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,35.8
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,43.14
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,46.16
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,50.18
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,56.9
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,194.7
614698,Cerrigcochion Road,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,213.3
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.19
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.21
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,,L3 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,,L2 Active Power,kW,33.33
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,,L1 Active Power,kW,38.64
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,,L3 Current (RMS),A,156.8
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,,L2 Current (RMS),A,140.7
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,,L1 Current (RMS),A,165.3
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,-0.26
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.97
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.24
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,35.7
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,42.38
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,40.61
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,52.59
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,69.6
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,180.2
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,171.1
614698,Cerrigcochion Road,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,223.5
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.33
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,,L3 Active Power,kW,37.18
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,,L2 Active Power,kW,34.21
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,,L1 Active Power,kW,37.96
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,,L3 Current (RMS),A,158.4
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,,L2 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,,L1 Current (RMS),A,162.0
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
