Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.56
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.7
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,35.7
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,46.21
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,41.37
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,53.26
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,70.5
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,196.2
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,174.3
614698,Cerrigcochion Road,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,226.0
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,,L3 Active Power,kW,36.31
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,,L2 Active Power,kW,32.74
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,,L1 Active Power,kW,39.19
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,,N Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,,L3 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,,L2 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,,L1 Current (RMS),A,167.4
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,35.6
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,47.28
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,40.62
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,56.76
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,82.9
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,200.7
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,171.0
614698,Cerrigcochion Road,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,241.0
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.58
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,,L3 Active Power,kW,39.16
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,,L2 Active Power,kW,35.03
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,,L1 Active Power,kW,36.86
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,,N Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,,L3 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,,L2 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,,L1 Current (RMS),A,157.4
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.84
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,35.6
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.46
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,47.9
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,48.31
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,51.05
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,54.1
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,203.0
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,203.7
614698,Cerrigcochion Road,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,216.6
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.52
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,,L3 Active Power,kW,42.41
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,,L2 Active Power,kW,38.63
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,,L1 Active Power,kW,40.54
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,,L3 Current (RMS),A,180.1
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,,L2 Current (RMS),A,162.8
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,,L1 Current (RMS),A,173.3
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.09
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.7
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.84
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,35.5
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,52.06
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,47.99
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,56.3
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,58.7
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,220.5
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,202.1
614698,Cerrigcochion Road,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,238.7
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.91
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,,L3 Active Power,kW,42.27
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,,L2 Active Power,kW,37.79
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,,L1 Active Power,kW,39.82
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,,L3 Current (RMS),A,179.2
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,,L2 Current (RMS),A,159.7
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,,L1 Current (RMS),A,170.1
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.06
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.37
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.97
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,35.4
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.39
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,51.46
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,46.7
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,55.23
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,53.0
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,217.2
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,197.1
614698,Cerrigcochion Road,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,234.6
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.6
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,,L3 Active Power,kW,40.41
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,,L2 Active Power,kW,36.22
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,,L1 Active Power,kW,40.62
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,,N Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,,L3 Current (RMS),A,170.8
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,,L2 Current (RMS),A,152.7
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,,L1 Current (RMS),A,173.3
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.37
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.17
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,35.4
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,47.07
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,45.26
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,58.78
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,70.6
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,198.8
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,190.5
614698,Cerrigcochion Road,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,249.2
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.42
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,,L3 Active Power,kW,42.13
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,,L2 Active Power,kW,39.01
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,,L1 Active Power,kW,42.12
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,,L3 Current (RMS),A,179.2
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,,L2 Current (RMS),A,165.4
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,,L1 Current (RMS),A,180.3
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,-0.64
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.5
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.55
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.37
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.2
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,35.3
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,50.02
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,47.89
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,58.23
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,64.5
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,212.3
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,202.3
614698,Cerrigcochion Road,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,247.7
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,,L3 Active Power,kW,40.79
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,,L2 Active Power,kW,37.15
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,,L1 Active Power,kW,38.39
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,,N Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,,L3 Current (RMS),A,173.4
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,,L2 Current (RMS),A,157.1
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,,L1 Current (RMS),A,163.3
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.57
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.83
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.38
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.42
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,35.2
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,47.87
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,49.11
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,53.06
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,52.4
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,202.9
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,206.9
614698,Cerrigcochion Road,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,224.7
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,,L3 Active Power,kW,45.41
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,,L2 Active Power,kW,40.89
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,,L1 Active Power,kW,43.48
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,,N Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,,L3 Current (RMS),A,193.3
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,,L2 Current (RMS),A,172.9
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,,L1 Current (RMS),A,185.4
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,35.1
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,52.89
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,54.48
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,58.43
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,224.8
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,229.5
614698,Cerrigcochion Road,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,247.4
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.24
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,,L3 Active Power,kW,42.2
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,,L2 Active Power,kW,40.63
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,,L1 Active Power,kW,46.68
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,,N Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,,L3 Current (RMS),A,178.8
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,,L2 Current (RMS),A,171.8
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,,L1 Current (RMS),A,198.2
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.07
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.6
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.03
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.9
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,35.0
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
