Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.64
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,48.62
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,51.67
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,56.13
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,56.3
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,205.6
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,218.0
614698,Cerrigcochion Road,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,237.4
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.57
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,,L3 Active Power,kW,42.85
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,,L2 Active Power,kW,37.87
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,,L1 Active Power,kW,45.52
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,,N Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,,L3 Current (RMS),A,180.5
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,,L2 Current (RMS),A,159.0
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,,L1 Current (RMS),A,192.5
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.2
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.35
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,35.0
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.41
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,48.14
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,46.82
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,56.65
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,60.6
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,202.6
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,196.3
614698,Cerrigcochion Road,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,238.8
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.73
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.65
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,,L3 Active Power,kW,40.73
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,,L2 Active Power,kW,36.99
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,,L1 Active Power,kW,43.69
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,,N Current (RMS),A,40.5
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,,L3 Current (RMS),A,171.3
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,,L2 Current (RMS),A,155.0
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,,L1 Current (RMS),A,184.6
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.19
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.45
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.24
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.5
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,34.9
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.36
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,45.72
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,47.57
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,54.02
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,58.7
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,191.9
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,199.0
614698,Cerrigcochion Road,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,227.1
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.4
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,,L3 Active Power,kW,41.72
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,,L2 Active Power,kW,39.95
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,,L1 Active Power,kW,45.78
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,,N Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,,L3 Current (RMS),A,176.3
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,,L2 Current (RMS),A,167.8
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,,L1 Current (RMS),A,194.0
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.89
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,34.9
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,47.72
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,48.55
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,59.36
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,72.0
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,201.2
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,203.7
614698,Cerrigcochion Road,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,250.3
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.04
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.8
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,,L3 Active Power,kW,45.94
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,,L2 Active Power,kW,40.21
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,,L1 Active Power,kW,44.32
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,,L3 Current (RMS),A,193.8
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,,L2 Current (RMS),A,169.0
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,,L1 Current (RMS),A,187.5
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,-0.78
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.01
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,34.8
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.81
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.78
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,55.65
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,50.13
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,58.57
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,57.0
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,234.4
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,210.1
614698,Cerrigcochion Road,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,246.4
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.17
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,,L3 Active Power,kW,43.29
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,,L2 Active Power,kW,36.6
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,,L1 Active Power,kW,42.8
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,,N Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,,L3 Current (RMS),A,182.4
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,,L2 Current (RMS),A,153.7
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,,L1 Current (RMS),A,180.8
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,-0.7
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.15
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.02
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,34.8
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.14
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,49.75
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,45.97
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,54.63
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,209.2
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,192.6
614698,Cerrigcochion Road,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,229.9
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.72
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.47
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,,L3 Active Power,kW,43.53
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,,L2 Active Power,kW,37.69
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,,L1 Active Power,kW,42.25
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,,N Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,,L3 Current (RMS),A,182.9
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,,L2 Current (RMS),A,157.9
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,,L1 Current (RMS),A,178.6
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.88
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.05
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,34.7
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,50.88
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,48.36
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,56.59
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,57.8
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,213.3
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,201.9
614698,Cerrigcochion Road,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,238.1
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.05
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,,L3 Active Power,kW,44.64
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,,L2 Active Power,kW,37.56
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,,L1 Active Power,kW,42.19
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,,N Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,,L3 Current (RMS),A,188.0
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,,L2 Current (RMS),A,157.9
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,,L1 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.75
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.15
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.65
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.82
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.96
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.81
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.0
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,34.6
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.14
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,53.72
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,49.69
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,58.9
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,59.6
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,225.6
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,208.1
614698,Cerrigcochion Road,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,247.6
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.53
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.14
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,,L3 Active Power,kW,45.64
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,,L2 Active Power,kW,38.85
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,,L1 Active Power,kW,40.15
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,,N Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,,L3 Current (RMS),A,192.6
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,,L2 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,,L1 Current (RMS),A,170.0
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.76
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.83
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.24
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.75
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,34.5
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,53.22
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,51.39
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,53.89
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,223.9
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,215.2
614698,Cerrigcochion Road,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,226.9
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,,L3 Active Power,kW,42.39
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,,L2 Active Power,kW,39.11
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,,L1 Active Power,kW,41.43
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,,L3 Current (RMS),A,178.5
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,,L2 Current (RMS),A,163.7
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,,L1 Current (RMS),A,174.9
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.14
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.72
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,34.4
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,49.76
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,49.53
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,55.11
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,208.9
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,206.6
614698,Cerrigcochion Road,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,231.5
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,,L3 Active Power,kW,42.96
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,,L2 Active Power,kW,39.15
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,,L1 Active Power,kW,39.93
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,,L3 Current (RMS),A,181.4
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,,L2 Current (RMS),A,164.6
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,,L1 Current (RMS),A,169.1
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
