Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.69
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.7
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,34.3
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,51.54
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,48.79
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,53.39
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,216.2
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,204.2
614698,Cerrigcochion Road,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,224.7
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.03
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.4
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,,L3 Active Power,kW,41.74
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,,L2 Active Power,kW,39.06
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,,L1 Active Power,kW,42.4
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,,N Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,,L3 Current (RMS),A,176.6
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,,L2 Current (RMS),A,164.0
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,,L1 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.44
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.84
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.99
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,34.2
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,50.96
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,51.26
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,57.11
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,57.3
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,214.0
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,214.5
614698,Cerrigcochion Road,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,240.7
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.09
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,,L3 Active Power,kW,42.71
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,,L2 Active Power,kW,39.83
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,,L1 Active Power,kW,42.58
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,,L3 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,,L2 Current (RMS),A,166.9
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,,L1 Current (RMS),A,180.3
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,9.52
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.9
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.04
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,34.1
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,52.04
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,54.82
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,61.89
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,62.6
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,218.2
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,228.7
614698,Cerrigcochion Road,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,260.5
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.89
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.5
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,,L3 Active Power,kW,44.66
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,,L2 Active Power,kW,38.86
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,,L1 Active Power,kW,42.57
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,,N Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,,L3 Current (RMS),A,188.9
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,,L2 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,,L1 Current (RMS),A,181.7
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.92
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,9.24
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,39.9
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.49
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.02
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,33.9
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.43
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,56.98
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,53.36
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,67.31
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,77.5
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,240.1
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,223.8
614698,Cerrigcochion Road,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,284.9
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.22
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.77
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,,L3 Active Power,kW,44.14
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,,L2 Active Power,kW,43.15
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,,L1 Active Power,kW,45.8
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,,N Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,,L3 Current (RMS),A,187.7
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,,L2 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,,L1 Current (RMS),A,195.5
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.57
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.0
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.83
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.94
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,33.8
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.91
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.75
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,57.53
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,58.04
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,68.12
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,73.4
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,243.1
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,243.7
614698,Cerrigcochion Road,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,289.0
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,5.05
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,,L3 Active Power,kW,41.61
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,,L2 Active Power,kW,39.07
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,,L1 Active Power,kW,40.95
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,,L3 Current (RMS),A,176.7
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,,L2 Current (RMS),A,164.9
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,,L1 Current (RMS),A,174.1
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.99
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,12.27
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.44
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,52.0
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.5
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,33.6
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.58
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,54.8
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,58.69
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,60.47
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,54.8
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,231.7
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,246.9
614698,Cerrigcochion Road,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,256.1
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,,L3 Active Power,kW,42.8
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,,L2 Active Power,kW,38.72
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,,L1 Active Power,kW,41.69
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,,N Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,,L3 Current (RMS),A,180.9
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,,L2 Current (RMS),A,163.1
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,,L1 Current (RMS),A,176.6
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.97
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.72
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.91
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,36.4
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,33.3
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,57.33
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,54.45
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,59.83
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,53.9
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,241.4
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,228.5
614698,Cerrigcochion Road,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,252.6
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.46
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,,L3 Active Power,kW,43.68
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,,L2 Active Power,kW,38.95
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,,L1 Active Power,kW,40.64
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,,N Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,,L3 Current (RMS),A,185.6
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,,L2 Current (RMS),A,164.4
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,,L1 Current (RMS),A,173.0
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,7.73
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.78
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.72
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.62
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,33.1
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,56.83
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,52.97
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,58.02
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,240.4
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,222.9
614698,Cerrigcochion Road,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,245.6
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.61
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.89
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.76
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,,L3 Active Power,kW,42.78
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,,L2 Active Power,kW,38.48
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,,L1 Active Power,kW,42.85
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,,N Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,,L3 Current (RMS),A,181.7
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,,L2 Current (RMS),A,161.9
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,,L1 Current (RMS),A,182.4
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,7.72
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,8.83
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.39
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,36.9
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.43
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.75
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,32.8
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,56.87
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,52.16
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,61.74
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,60.3
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,239.7
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,218.8
614698,Cerrigcochion Road,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,261.4
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.24
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,,L3 Active Power,kW,41.51
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,,L2 Active Power,kW,36.94
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,,L1 Active Power,kW,41.68
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,,N Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,,L3 Current (RMS),A,175.9
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,,L2 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,,L1 Current (RMS),A,176.8
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,7.6
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,9.62
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.51
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.29
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,32.7
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
