Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,57.28
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,51.86
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,59.78
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,57.2
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,241.7
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,217.4
614698,Cerrigcochion Road,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,252.3
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.51
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,,L3 Active Power,kW,45.61
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,,L2 Active Power,kW,34.7
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,,L1 Active Power,kW,42.19
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,,N Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,,L3 Current (RMS),A,192.0
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,,L2 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,,L1 Current (RMS),A,179.3
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.67
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.41
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.33
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.9
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.86
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,32.5
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.25
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,58.93
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,50.98
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,62.9
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,63.2
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,247.3
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,213.4
614698,Cerrigcochion Road,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,265.6
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.93
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,8.2
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,,L3 Active Power,kW,45.69
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,,L2 Active Power,kW,36.81
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,,L1 Active Power,kW,46.84
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,,L3 Current (RMS),A,193.4
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,,L2 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,,L1 Current (RMS),A,201.2
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,7.74
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.2
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.97
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.06
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,32.3
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.18
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.33
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,59.4
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,50.92
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,69.01
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,84.7
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,250.2
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,214.0
614698,Cerrigcochion Road,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,294.1
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,7.44
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,,L3 Active Power,kW,43.22
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,,L2 Active Power,kW,36.45
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,,L1 Active Power,kW,46.18
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,,N Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,,L3 Current (RMS),A,183.0
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,,L2 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,,L1 Current (RMS),A,197.6
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.2
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.35
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.93
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,32.3
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.15
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,53.99
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,49.02
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,67.83
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,92.3
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,228.4
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,205.8
614698,Cerrigcochion Road,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,288.3
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.59
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,,L3 Active Power,kW,42.89
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,,L2 Active Power,kW,36.98
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,,L1 Active Power,kW,44.43
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,,N Current (RMS),A,36.6
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,,L3 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,,L2 Current (RMS),A,155.8
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,,L1 Current (RMS),A,189.2
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.06
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.3
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.95
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,48.76
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,45.74
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,59.0
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,66.9
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,205.4
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,192.2
614698,Cerrigcochion Road,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,249.6
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.34
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,,L3 Active Power,kW,42.37
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,,L2 Active Power,kW,36.89
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,,L1 Active Power,kW,42.73
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,,L3 Current (RMS),A,178.7
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,,L2 Current (RMS),A,155.0
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,,L1 Current (RMS),A,181.9
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.64
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.03
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.85
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,49.9
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,50.44
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,59.21
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,63.5
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,212.4
614698,Cerrigcochion Road,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,250.0
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.48
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.86
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,,L3 Active Power,kW,44.71
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,,L2 Active Power,kW,36.46
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,,L1 Active Power,kW,45.22
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,,N Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,,L3 Current (RMS),A,189.3
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,,L2 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,,L1 Current (RMS),A,193.1
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.8
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.26
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.6
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,41.4
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,32.0
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.67
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.46
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,52.34
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,46.4
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,61.2
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,75.5
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,221.1
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,195.1
614698,Cerrigcochion Road,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,258.9
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.01
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.54
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,,L3 Active Power,kW,42.0
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,,L2 Active Power,kW,34.85
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,,L1 Active Power,kW,41.18
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,,N Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,,L3 Current (RMS),A,177.9
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,,L2 Current (RMS),A,147.2
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,,L1 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.66
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,49.04
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,43.03
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,55.33
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,62.4
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,207.0
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,181.3
614698,Cerrigcochion Road,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,233.8
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.96
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.28
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,,L3 Active Power,kW,42.28
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,,L2 Active Power,kW,36.14
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,,L1 Active Power,kW,43.09
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,,N Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,,L3 Current (RMS),A,178.6
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,,L2 Current (RMS),A,151.9
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,,L1 Current (RMS),A,183.8
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.41
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,48.34
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,42.44
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,58.49
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,75.9
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,204.0
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,178.0
614698,Cerrigcochion Road,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,247.7
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.4
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,,L3 Active Power,kW,44.25
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,,L2 Active Power,kW,35.31
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,,L1 Active Power,kW,41.58
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,,N Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,,L3 Current (RMS),A,186.5
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,,L2 Current (RMS),A,148.7
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,,L1 Current (RMS),A,176.7
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.27
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,31.4
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.44
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,51.31
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,44.46
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,58.39
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,68.7
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,216.2
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,186.5
614698,Cerrigcochion Road,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,246.7
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.56
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.31
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,,L3 Active Power,kW,44.31
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,,L2 Active Power,kW,35.26
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,,L1 Active Power,kW,41.23
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,,N Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,,L3 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,,L2 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,,L1 Current (RMS),A,176.1
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
