Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.12
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.7
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,31.2
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.04
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.81
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,52.16
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,49.5
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,59.17
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,69.1
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,220.3
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,209.0
614698,Cerrigcochion Road,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,250.2
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,,L3 Active Power,kW,42.76
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,,L2 Active Power,kW,38.16
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,,L1 Active Power,kW,38.77
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,,L3 Current (RMS),A,180.9
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,,L2 Current (RMS),A,160.5
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,,L1 Current (RMS),A,165.0
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.37
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,31.0
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,50.34
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,45.89
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,54.23
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,212.4
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,192.8
614698,Cerrigcochion Road,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,229.3
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.81
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,,L3 Active Power,kW,41.26
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,,L2 Active Power,kW,35.04
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,,L1 Active Power,kW,37.58
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,,N Current (RMS),A,28.8
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,,L3 Current (RMS),A,175.1
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,,L2 Current (RMS),A,147.3
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,,L1 Current (RMS),A,160.6
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.67
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.8
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,30.8
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,49.38
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,43.68
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,54.66
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,64.0
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,209.1
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,183.9
614698,Cerrigcochion Road,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,231.9
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.34
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,,L3 Active Power,kW,41.27
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,,L2 Active Power,kW,36.25
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,,L1 Active Power,kW,42.09
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,,N Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,,L3 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,,L2 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,,L1 Current (RMS),A,180.6
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.42
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.49
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.67
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,59.0
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,30.7
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.01
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,52.16
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,45.67
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,61.74
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,77.2
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,221.7
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,191.9
614698,Cerrigcochion Road,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,262.4
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.1
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,,L3 Active Power,kW,43.24
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,,L2 Active Power,kW,39.64
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,,L1 Active Power,kW,43.11
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,,L3 Current (RMS),A,183.2
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,,L2 Current (RMS),A,167.2
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,,L1 Current (RMS),A,184.2
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.21
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.02
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.94
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.5
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,30.6
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,52.57
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,50.78
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,60.51
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,60.2
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,222.2
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,213.6
614698,Cerrigcochion Road,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,256.5
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.43
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,,L3 Active Power,kW,40.59
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,,L2 Active Power,kW,35.03
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,,L1 Active Power,kW,41.34
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,,N Current (RMS),A,36.7
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,,L3 Current (RMS),A,172.2
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,,L2 Current (RMS),A,147.4
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,,L1 Current (RMS),A,176.6
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.62
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.39
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.0
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,51.73
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,47.85
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,64.12
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,84.2
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,218.8
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,201.0
614698,Cerrigcochion Road,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,272.5
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,,L3 Active Power,kW,43.45
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,,L2 Active Power,kW,32.35
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,,L1 Active Power,kW,38.81
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,,N Current (RMS),A,41.5
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,,L3 Current (RMS),A,184.4
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,,L2 Current (RMS),A,137.1
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,,L1 Current (RMS),A,166.5
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.3
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.39
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,57.6
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,53.38
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,38.56
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,58.74
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,82.9
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,226.0
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,163.0
614698,Cerrigcochion Road,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,250.0
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.93
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,,L3 Active Power,kW,41.66
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,,L2 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,,L1 Active Power,kW,38.96
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,,N Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,,L3 Current (RMS),A,177.6
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,,L2 Current (RMS),A,143.3
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,,L1 Current (RMS),A,167.3
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.96
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.86
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.06
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,47.7
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,41.07
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,67.14
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,110.5
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,203.0
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,173.3
614698,Cerrigcochion Road,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,285.7
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,,L3 Active Power,kW,37.49
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,,L2 Active Power,kW,32.03
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,,L1 Active Power,kW,35.37
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,,N Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,,L3 Current (RMS),A,160.2
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,,L2 Current (RMS),A,135.4
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,,L1 Current (RMS),A,151.9
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.64
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.49
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.3
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,15.73
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,68.2
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,45.84
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,41.01
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,59.07
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,83.7
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,195.7
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,172.9
614698,Cerrigcochion Road,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,251.2
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,,L3 Active Power,kW,36.94
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,,L2 Active Power,kW,29.29
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,,L1 Active Power,kW,35.63
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,,L3 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,,L2 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,,L1 Current (RMS),A,152.3
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.48
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.75
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,17.39
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,75.1
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,48.34
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,41.74
