Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,60.69
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,85.3
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,205.3
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,175.3
614698,Cerrigcochion Road,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,257.8
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.31
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,,L3 Active Power,kW,38.57
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,,L2 Active Power,kW,29.16
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,,L1 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,,N Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,,L3 Current (RMS),A,164.0
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,,L2 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,,L1 Current (RMS),A,157.1
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.84
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.09
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.68
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,24.33
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,68.4
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.9
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,106.0
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,51.0
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,43.21
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,69.35
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,111.0
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,215.9
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,295.2
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,,L3 Active Power,kW,38.0
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,,L2 Active Power,kW,28.95
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,,L1 Active Power,kW,37.16
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,,N Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,,L3 Current (RMS),A,161.1
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,,L2 Current (RMS),A,121.6
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,,L1 Current (RMS),A,158.1
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.05
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.45
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,19.78
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,48.1
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.7
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,87.0
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,53.89
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,42.16
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,64.14
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,227.9
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,176.3
614698,Cerrigcochion Road,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,271.2
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.56
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,,L3 Active Power,kW,38.66
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,,L2 Active Power,kW,29.57
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,,L1 Active Power,kW,35.28
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,,N Current (RMS),A,36.8
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,,L3 Current (RMS),A,163.6
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,,L2 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,,L1 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.03
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.29
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.18
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.87
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,51.4
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,60.2
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,55.23
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,40.41
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,59.5
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,89.0
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,232.2
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,169.6
614698,Cerrigcochion Road,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,251.1
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,,L3 Active Power,kW,39.54
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,,L2 Active Power,kW,26.53
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,,L1 Active Power,kW,35.46
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,,N Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,,L3 Current (RMS),A,167.3
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,,L2 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,,L1 Current (RMS),A,151.5
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.41
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.25
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.61
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,52.7
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,53.88
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,36.97
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,51.94
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,80.9
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,227.5
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,155.2
614698,Cerrigcochion Road,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,219.7
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.88
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.57
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,,L3 Active Power,kW,36.87
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,,L2 Active Power,kW,25.68
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,,L1 Active Power,kW,37.11
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,,N Current (RMS),A,52.4
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,,L3 Current (RMS),A,156.7
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,,L2 Current (RMS),A,108.6
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,,L1 Current (RMS),A,158.8
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.67
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.21
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.84
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,47.04
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,34.95
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,50.53
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,72.2
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,199.0
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
614698,Cerrigcochion Road,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,214.3
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,,L3 Active Power,kW,33.83
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,,L2 Active Power,kW,26.25
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,,L1 Active Power,kW,30.56
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,,N Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,,L3 Current (RMS),A,143.9
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,,L2 Current (RMS),A,111.1
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,,L1 Current (RMS),A,131.2
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.8
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,37.0
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.7
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,42.12
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,35.27
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,48.36
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,67.8
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,178.7
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,204.5
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,36.7
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,27.25
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,32.07
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,154.7
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,42.83
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,33.3
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,44.16
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,58.8
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,180.5
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,186.2
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,37.19
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,26.86
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,32.39
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,138.1
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.29
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.1
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,44.03
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,34.83
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,43.62
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,53.4
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,184.9
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,145.6
614698,Cerrigcochion Road,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,38.56
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,27.42
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,32.06
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,162.1
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,114.6
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.37
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,43.8
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,62.2
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,43.27
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,33.49
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,48.46
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,74.5
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,181.1
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
614698,Cerrigcochion Road,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,204.7
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.52
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,33.47
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,24.22
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,25.97
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,140.5
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,101.0
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,110.2
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.5
