Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.96
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.78
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,30.3
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,40.73
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,34.97
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,36.58
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,170.2
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,146.3
614698,Cerrigcochion Road,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,153.7
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.57
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,35.92
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,24.61
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,23.93
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,39.2
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,150.3
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,102.7
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,101.6
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.77
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.47
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,39.71
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,38.86
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,33.88
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,165.6
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
614698,Cerrigcochion Road,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,142.1
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,37.12
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,25.38
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,24.35
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,155.5
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,105.9
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,103.6
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.93
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,30.4
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,41.35
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,33.8
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,35.91
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,47.5
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,172.7
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,142.3
614698,Cerrigcochion Road,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,150.7
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,37.36
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,26.17
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,24.01
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,157.3
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,109.9
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,102.9
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,30.5
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,42.09
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,31.65
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,33.1
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,176.7
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,139.8
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,34.5
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,23.32
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,23.73
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,145.2
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,30.6
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,41.31
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,27.6
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,33.11
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,54.6
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,173.5
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,115.8
614698,Cerrigcochion Road,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,139.6
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.34
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,32.23
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,22.79
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,23.46
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,135.7
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,95.5
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,30.7
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,35.67
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,26.72
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,33.93
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,45.4
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,149.6
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,30.29
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,22.93
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,24.57
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,104.9
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.17
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.04
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,30.8
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,33.78
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,26.4
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,35.41
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
614698,Cerrigcochion Road,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,29.67
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,22.41
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,23.71
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,101.6
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,30.9
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,33.71
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,26.16
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,33.08
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,110.4
614698,Cerrigcochion Road,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,30.98
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,22.28
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,24.73
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.45
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,31.0
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,34.69
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,25.79
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,33.48
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,46.2
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,108.9
614698,Cerrigcochion Road,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,141.4
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.45
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,30.41
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,23.3
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,24.15
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,103.5
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,31.1
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,34.92
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,27.76
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,34.33
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,147.1
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
