Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.37
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,30.08
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,22.46
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,25.25
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,108.1
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.44
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,31.1
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,34.7
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,27.07
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,35.26
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,49.1
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,145.9
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,148.8
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,30.9
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,23.76
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,24.66
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,99.7
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,105.4
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.19
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,31.2
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,34.8
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,27.32
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,34.97
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,147.2
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,30.55
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,22.65
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,25.15
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,95.3
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,107.4
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.15
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,31.3
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,33.85
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,26.67
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,35.83
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,47.8
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,112.1
614698,Cerrigcochion Road,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,150.8
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.39
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,30.18
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,22.54
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,24.93
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,126.8
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,106.2
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.29
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,31.4
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,33.48
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,26.0
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,35.61
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,50.8
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
614698,Cerrigcochion Road,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.47
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,30.98
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,23.67
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,24.98
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,99.1
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,106.3
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.8
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.29
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,31.5
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,34.31
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,29.82
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,36.6
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,43.1
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,153.6
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,30.58
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,23.38
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,25.47
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,128.9
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,98.4
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,108.7
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,31.6
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,34.19
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,28.61
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,37.56
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,143.5
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,31.04
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,23.28
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,25.04
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,130.8
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,97.9
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,,L1 Current (RMS),A,106.8
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.67
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,31.7
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,35.0
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,28.5
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,36.29
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,47.4
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.28
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,,L3 Active Power,kW,30.96
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,,L2 Active Power,kW,23.28
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,,L1 Active Power,kW,24.56
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,,L3 Current (RMS),A,130.3
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,,L2 Current (RMS),A,97.7
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,,L1 Current (RMS),A,104.8
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.96
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,31.8
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,34.86
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,29.12
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,36.62
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,146.2
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,,L3 Active Power,kW,31.0
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,,L2 Active Power,kW,22.52
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,,L1 Active Power,kW,24.85
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,,L3 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,,L2 Current (RMS),A,94.3
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,,L1 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.08
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.56
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,31.9
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,34.53
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,26.14
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,36.26
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,51.9
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
614698,Cerrigcochion Road,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,152.1
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,,L3 Active Power,kW,30.45
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,,L2 Active Power,kW,22.63
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,,L1 Active Power,kW,25.06
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,,L3 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,,L1 Current (RMS),A,106.8
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
