Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.88
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,31.9
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,34.13
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,26.11
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,35.84
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,51.9
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,142.7
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,150.2
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,32.12
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,24.07
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,26.51
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,134.9
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,100.4
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,113.4
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.5
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.09
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,35.74
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,27.56
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,36.22
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,149.4
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,152.1
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,32.85
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,25.07
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,26.66
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,138.2
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,105.0
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,114.1
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,32.1
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,37.37
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,28.87
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,36.01
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,156.4
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,120.6
614698,Cerrigcochion Road,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,33.33
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,24.99
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,26.52
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,103.8
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.59
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,32.3
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,37.28
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,28.67
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,38.69
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,161.1
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,30.87
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,23.05
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,25.16
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,95.9
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,106.3
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.54
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,32.4
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,34.86
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,26.96
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,35.09
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,47.0
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,144.6
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,111.8
614698,Cerrigcochion Road,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,146.2
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,30.67
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,23.24
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,24.68
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,128.2
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,104.6
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,32.4
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,35.03
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,26.94
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,34.97
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,146.2
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,30.56
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,23.18
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,25.57
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,127.8
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,96.7
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,108.4
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,32.5
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,34.48
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,26.98
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,35.26
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,46.8
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,112.4
614698,Cerrigcochion Road,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,147.6
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,31.93
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,24.64
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,25.45
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,103.0
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,108.5
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.6
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,32.6
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,35.33
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,28.52
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,35.15
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,118.9
614698,Cerrigcochion Road,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,147.4
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,32.3
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,24.09
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,26.01
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,135.7
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,101.1
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,111.3
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.85
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,32.7
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.06
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,35.85
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,27.87
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,36.79
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,154.6
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.79
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,30.79
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,23.37
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,25.14
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,129.1
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,97.7
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,107.2
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.28
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,32.8
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,34.5
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,27.49
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,34.67
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,144.1
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.71
