Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,,L3 Active Power,kW,30.58
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,,L2 Active Power,kW,23.31
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,,L1 Active Power,kW,24.98
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,,L3 Current (RMS),A,128.5
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,,L2 Current (RMS),A,97.7
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,,L1 Current (RMS),A,106.5
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.97
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.77
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,32.9
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,35.47
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,29.21
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,35.25
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,148.7
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.56
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,,L3 Active Power,kW,29.69
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,,L2 Active Power,kW,22.86
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,,L1 Active Power,kW,24.98
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,,L3 Current (RMS),A,124.7
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,,L2 Current (RMS),A,95.8
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,,L1 Current (RMS),A,106.4
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.66
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,33.0
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,33.89
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,29.23
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,35.6
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,122.1
614698,Cerrigcochion Road,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,149.6
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.33
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,,L3 Active Power,kW,32.4
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,,L2 Active Power,kW,24.23
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,,L1 Active Power,kW,25.91
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,,L3 Current (RMS),A,136.3
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,,L2 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,,L1 Current (RMS),A,110.6
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.88
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,33.1
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,36.46
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,31.27
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,38.66
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.66
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,,L3 Active Power,kW,29.95
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,,L2 Active Power,kW,23.26
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,,L1 Active Power,kW,25.93
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,,L3 Current (RMS),A,125.9
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,,L2 Current (RMS),A,97.4
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,,L1 Current (RMS),A,110.5
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.36
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.8
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,33.2
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,33.56
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,28.83
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,35.93
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,43.8
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,140.5
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,120.4
614698,Cerrigcochion Road,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,151.2
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,,L3 Active Power,kW,31.17
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,,L2 Active Power,kW,22.44
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,,L1 Active Power,kW,24.53
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,,L3 Current (RMS),A,131.0
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,,L2 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,,L1 Current (RMS),A,104.4
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.02
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,33.3
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,35.41
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,27.3
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,37.38
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,148.3
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.3
614698,Cerrigcochion Road,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,156.8
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.08
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,,L3 Active Power,kW,30.83
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,,L2 Active Power,kW,23.67
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,,L1 Active Power,kW,24.67
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,,L3 Current (RMS),A,129.9
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,,L1 Current (RMS),A,105.1
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,33.4
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,34.93
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,27.97
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,35.89
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,49.6
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,146.6
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
614698,Cerrigcochion Road,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.48
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,,L3 Active Power,kW,32.28
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,,L2 Active Power,kW,23.92
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,,L1 Active Power,kW,25.88
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,,L3 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,,L2 Current (RMS),A,100.8
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,,L1 Current (RMS),A,110.8
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.11
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.72
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,33.4
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,36.6
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,28.4
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,36.75
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,49.3
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,153.8
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,154.9
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.51
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,,L3 Active Power,kW,27.76
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,,L2 Active Power,kW,23.13
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,,L1 Active Power,kW,22.23
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,,L3 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,,L2 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,,L1 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.15
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.45
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,32.49
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,29.62
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,32.71
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,,L3 Active Power,kW,29.41
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,,L2 Active Power,kW,23.42
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,,L1 Active Power,kW,22.28
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,,L3 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,,L2 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,,L1 Current (RMS),A,94.5
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,15.7
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.02
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.32
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,36.8
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,28.12
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,35.36
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,56.2
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,154.6
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
614698,Cerrigcochion Road,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,148.7
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,,L3 Active Power,kW,28.5
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,,L2 Active Power,kW,23.04
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,,L1 Active Power,kW,23.13
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,,L3 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,,L2 Current (RMS),A,96.9
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,,L1 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
