Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.58
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,34.17
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,29.63
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,37.08
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,54.6
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,143.2
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
614698,Cerrigcochion Road,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,155.8
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.98
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,28.34
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,24.6
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,21.57
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,118.9
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,102.7
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,91.3
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.64
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,35.56
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,30.47
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,34.88
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
614698,Cerrigcochion Road,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,146.4
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,28.55
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,23.94
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,21.7
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,100.3
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.07
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,8.4
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,36.57
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,30.81
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,33.54
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,43.2
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,153.0
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.16
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,28.46
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,24.3
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,22.65
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,119.9
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,101.7
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,96.0
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.05
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,38.8
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,34.26
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,32.48
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,35.51
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,42.0
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,149.1
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.49
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,27.55
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,23.08
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,22.04
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,96.8
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.81
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,34.83
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,31.12
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,36.05
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,145.9
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
614698,Cerrigcochion Road,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,151.3
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,29.7
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,23.39
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,22.69
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,8.71
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,37.85
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,33.31
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,36.36
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,158.7
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,139.2
614698,Cerrigcochion Road,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,152.3
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,28.03
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,23.47
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,22.62
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.43
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.31
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,35.58
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,34.33
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,37.66
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
614698,Cerrigcochion Road,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.93
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.72
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,28.89
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,22.51
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,22.07
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,93.9
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.96
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (RMS),A,35.9
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,61.3
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,36.21
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,32.07
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,40.77
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,56.2
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,151.6
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
614698,Cerrigcochion Road,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,171.7
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,27.97
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,24.46
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,22.92
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,117.0
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,96.1
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.44
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.63
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.1
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,36.07
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,37.7
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,38.18
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,27.98
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,24.28
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,21.48
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,100.9
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.74
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.01
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.7
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,36.0
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,37.69
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,38.72
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,44.5
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,161.4
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,28.83
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,23.1
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,22.28
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,26.2
