Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,121.2
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.77
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,37.03
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,36.45
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,39.36
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,48.3
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,151.1
614698,Cerrigcochion Road,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,164.2
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.33
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,27.96
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,23.68
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,22.23
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,117.5
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,93.8
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.97
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.54
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.88
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.1
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,39.92
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,38.92
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,40.6
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,46.7
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,166.6
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,161.0
614698,Cerrigcochion Road,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,169.4
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.91
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,29.36
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,23.01
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,24.37
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,123.8
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,103.2
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.25
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.22
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.52
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.99
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.64
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.2
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.3
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.21
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,39.89
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,43.77
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,44.56
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,49.5
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,166.6
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,181.1
614698,Cerrigcochion Road,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,27.4
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,22.61
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,23.13
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,115.8
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,94.7
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.68
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.73
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.54
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,39.14
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,39.15
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,42.2
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,48.6
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,162.8
614698,Cerrigcochion Road,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,28.77
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,23.67
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,23.2
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,121.7
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,99.2
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.46
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.67
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,49.8
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,41.65
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,36.54
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,42.68
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,55.5
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,174.6
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,152.4
614698,Cerrigcochion Road,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,179.1
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.71
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,30.65
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,24.25
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,23.54
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,101.4
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,99.8
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.92
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.4
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.92
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,42.64
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,37.39
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,43.24
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,54.0
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,178.2
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.6
614698,Cerrigcochion Road,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,181.1
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,29.22
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,25.31
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,23.11
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,123.5
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,105.8
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.71
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.06
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.35
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.43
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.8
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,40.68
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,42.65
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,43.5
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,51.2
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,170.7
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,177.9
614698,Cerrigcochion Road,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,182.6
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.3
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,29.53
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,23.5
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,24.11
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,124.5
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,98.2
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,101.7
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.81
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.03
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.7
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,41.64
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,42.73
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,42.32
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,48.1
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,174.1
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,176.7
614698,Cerrigcochion Road,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,176.9
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,29.38
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,23.45
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,23.43
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,123.8
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,97.5
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,98.7
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.93
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.25
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.17
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.42
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.48
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.72
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.09
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,47.16
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,40.32
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,42.25
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,56.4
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,196.8
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,166.4
614698,Cerrigcochion Road,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,176.1
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.25
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,28.86
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,23.93
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,23.24
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,25.6
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.06
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.37
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.59
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.3
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.71
