Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.7
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,42.17
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,40.74
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,43.03
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,51.0
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,176.3
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,168.8
614698,Cerrigcochion Road,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.04
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,29.96
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,22.97
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,23.34
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,98.9
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.86
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.39
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.3
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.32
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.58
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.11
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.05
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.87
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,40.93
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,43.73
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,45.11
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,171.3
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,181.2
614698,Cerrigcochion Road,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,189.0
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.41
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,28.81
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,23.94
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,23.26
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,121.9
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,100.2
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.95
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.65
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.98
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.26
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.17
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.24
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,56.3
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,43.68
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,41.71
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,48.65
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,63.7
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,183.1
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,173.0
614698,Cerrigcochion Road,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,203.8
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,30.42
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,25.53
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,24.5
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,24.5
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,106.8
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,104.2
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.81
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.31
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.77
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.95
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.09
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.7
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,44.01
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,40.43
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,45.6
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,57.8
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,185.4
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.2
614698,Cerrigcochion Road,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,191.7
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,29.48
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,24.6
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,23.38
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,124.9
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,102.8
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.99
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.15
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.94
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.1
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,54.9
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,42.32
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,40.2
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,44.74
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,56.7
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,178.0
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,32.15
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,24.84
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,23.69
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,103.8
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,100.9
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.92
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.85
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.12
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.23
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.82
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.28
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,45.65
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,38.47
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,48.08
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,191.9
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,160.1
614698,Cerrigcochion Road,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,202.0
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.4
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,30.59
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,23.66
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,23.15
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,129.2
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,98.5
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.0
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.28
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.69
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.85
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.7
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.35
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.77
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,58.7
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,45.55
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,44.55
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,44.83
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,49.4
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,190.5
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,184.4
614698,Cerrigcochion Road,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,187.9
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.56
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.35
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,30.72
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,23.99
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,23.72
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,129.6
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,100.6
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,9.09
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.09
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.01
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.36
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,11.75
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,46.17
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,43.27
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,43.72
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,48.9
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,193.6
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,183.3
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,31.7
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,24.21
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,22.75
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,133.8
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,100.9
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,96.5
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,8.01
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.03
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,35.7
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.45
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.75
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,54.2
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.53
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,46.24
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,44.42
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,43.3
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,48.5
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,193.7
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,184.1
614698,Cerrigcochion Road,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,181.5
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.62
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,29.83
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,23.37
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,23.86
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,126.4
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,97.7
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,101.3
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,15.01
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,61.6
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.46
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.68
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.76
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,42.21
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,49.58
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,46.2
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,51.0
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,177.2
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,204.9
614698,Cerrigcochion Road,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.49
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,29.56
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,24.05
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,23.66
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,100.6
