Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,100.6
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,14.0
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.46
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,59.3
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.02
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.17
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.33
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.9
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.65
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,45.09
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,47.57
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,46.48
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,49.6
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,190.0
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,197.4
614698,Cerrigcochion Road,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,195.5
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.92
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,29.47
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,23.89
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,23.08
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,125.3
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,100.1
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.04
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.92
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.56
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.3
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.94
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.93
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,13.06
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,55.7
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,42.75
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,43.35
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,46.21
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,52.6
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,180.3
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,180.0
614698,Cerrigcochion Road,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,194.5
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,29.18
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,23.91
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,23.93
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,124.0
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,102.1
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,6.65
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,11.37
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,7.29
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,47.5
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.54
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.62
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.38
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,14.07
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,44.15
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,46.21
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,51.9
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,66.2
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.9
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,191.7
614698,Cerrigcochion Road,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,218.1
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.83
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,30.51
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,23.88
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,23.34
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,129.5
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,99.9
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,99.4
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.46
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.26
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,9.16
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,42.9
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.73
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,14.08
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (RMS),A,38.3
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,60.1
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,44.09
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,39.34
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,49.38
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,70.3
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,185.1
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,163.7
614698,Cerrigcochion Road,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,207.6
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.66
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.07
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,28.82
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,23.35
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,22.6
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,123.2
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,98.1
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,7.66
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.31
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.01
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,68.9
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,41.26
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,36.12
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,47.0
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,75.2
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,174.5
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,151.0
614698,Cerrigcochion Road,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,198.4
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,30.46
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,23.41
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,24.58
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,98.6
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,105.2
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.44
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,6.39
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.09
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.82
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.09
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,17.65
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (RMS),A,45.2
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.7
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,75.4
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.56
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,48.35
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,40.1
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,50.9
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,76.4
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,204.5
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,167.7
614698,Cerrigcochion Road,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,215.1
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,30.73
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,23.65
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,23.87
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,31.8
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,131.3
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,99.8
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,102.5
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.8
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.53
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.56
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.89
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,16.31
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (RMS),A,39.1
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,70.5
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.07
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,42.39
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,40.9
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,50.25
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,70.1
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,179.9
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,171.4
614698,Cerrigcochion Road,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,213.5
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.31
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,30.34
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,25.56
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,25.2
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,28.9
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,128.9
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,106.6
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,107.1
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.43
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.16
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.69
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.5
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.65
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.6
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.0
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,42.45
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,40.84
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,44.88
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,56.2
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,169.2
614698,Cerrigcochion Road,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,188.9
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.95
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,31.54
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,26.79
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,24.57
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,104.7
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.53
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.19
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.96
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,9.48
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,41.0
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.79
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,43.32
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,43.4
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,45.76
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,56.7
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,182.8
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,180.5
614698,Cerrigcochion Road,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,192.8
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.36
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,29.86
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,24.02
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,24.74
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,100.5
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,105.4
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.49
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.48
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.03
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.67
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.22
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.15
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.1
