Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,43.9
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,38.93
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,41.11
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,41.81
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,50.8
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,170.5
614698,Cerrigcochion Road,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,176.2
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.79
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,31.98
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,24.03
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,24.35
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,100.6
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,103.8
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.75
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.26
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.39
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.03
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.71
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,42.63
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,43.28
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,43.25
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,180.0
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,179.5
614698,Cerrigcochion Road,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,182.1
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,32.33
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,24.74
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,26.29
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,32.3
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,136.7
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,103.5
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.59
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.27
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.85
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.41
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.75
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.4
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,44.14
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,42.22
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,46.49
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,54.2
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,185.4
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,175.5
614698,Cerrigcochion Road,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,195.5
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.71
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,29.44
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,23.43
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,23.18
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,124.7
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,99.0
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.68
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.43
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.5
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.56
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.13
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.01
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.83
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,13.28
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,56.5
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,38.5
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,44.08
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,45.91
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,59.6
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,162.5
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,182.4
614698,Cerrigcochion Road,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,193.1
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,30.11
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,25.4
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,25.84
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,127.3
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,105.9
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.83
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.2
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.4
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.78
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.27
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,60.6
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,36.9
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,43.22
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,46.39
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,64.2
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,155.3
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.5
614698,Cerrigcochion Road,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,195.3
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.37
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.75
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,32.48
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,25.84
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,27.23
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,137.6
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,108.2
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.85
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.98
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.76
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.93
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,17.7
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (RMS),A,47.1
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,74.8
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,41.64
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,37.84
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,54.67
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,89.4
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,175.6
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,157.8
614698,Cerrigcochion Road,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,229.7
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.1
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,32.07
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,24.6
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,28.38
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,134.8
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,102.6
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,121.4
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.12
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.86
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,38.7
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.86
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.89
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,13.72
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,59.6
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,44.81
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,43.51
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,53.82
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,74.6
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,187.2
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,180.2
614698,Cerrigcochion Road,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,226.0
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.74
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.55
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,32.47
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,25.32
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,27.8
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,27.5
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,136.5
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,105.4
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,9.71
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,8.43
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,40.0
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.65
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.45
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.79
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,11.85
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (RMS),A,26.5
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.2
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,50.8
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,44.13
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,46.46
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,51.91
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,65.7
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,184.3
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,191.5
614698,Cerrigcochion Road,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,217.7
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.85
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.69
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,30.95
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,24.26
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,28.21
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,131.7
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,102.1
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,121.3
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,7.9
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.12
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,33.1
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.62
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.76
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.95
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.9
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,41.84
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,42.54
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,46.66
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,56.9
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,176.7
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,177.3
614698,Cerrigcochion Road,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,197.4
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.01
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.36
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,31.16
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,25.63
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,29.42
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,132.5
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,107.9
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,126.8
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.92
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.93
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,41.62
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,42.63
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,48.48
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,61.0
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,175.5
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,177.9
614698,Cerrigcochion Road,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,205.5
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.57
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.75
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,35.41
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,26.49
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,31.56
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,36.3
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,150.4
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,111.6
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,136.0
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
