Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.17
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,10.2
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.9
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.41
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.72
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.9
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.27
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.69
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,48.15
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,44.14
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,55.55
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,76.6
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,202.9
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,184.2
614698,Cerrigcochion Road,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,236.2
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.35
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,32.95
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,25.57
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,27.71
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,27.0
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,140.1
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,107.5
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,119.6
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.49
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,6.6
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,27.4
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.3
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.76
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.1
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (RMS),A,21.3
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.4
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,49.6
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,43.42
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,47.67
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,50.5
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,209.2
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,180.8
614698,Cerrigcochion Road,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,202.1
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.99
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,32.25
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,24.25
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,27.37
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,136.2
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,117.6
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.2
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.3
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.72
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.94
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.19
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.75
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.69
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,46.3
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,49.69
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,44.03
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,46.94
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,208.4
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,183.5
614698,Cerrigcochion Road,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,198.2
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.58
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,34.29
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,25.27
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,28.45
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,144.9
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,106.4
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,122.7
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,6.94
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.8
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.89
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.44
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.19
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,49.29
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,42.8
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,47.57
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,51.6
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,207.5
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,178.5
614698,Cerrigcochion Road,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,201.1
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.17
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,32.96
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,27.07
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,29.78
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,114.4
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,127.9
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.19
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.61
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.42
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.41
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.05
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.77
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.13
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.5
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,51.8
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,46.13
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,46.72
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,49.74
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,53.5
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,195.0
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,196.4
614698,Cerrigcochion Road,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,209.9
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.33
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,31.09
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,24.46
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,27.2
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,103.0
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,116.6
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.84
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.58
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,42.77
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,38.37
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,44.44
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,55.4
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,180.3
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
614698,Cerrigcochion Road,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,187.5
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.42
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,31.35
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,25.39
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,28.07
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,106.9
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,120.1
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.08
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.71
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.41
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.7
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,42.29
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,38.88
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,46.08
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,58.6
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,177.8
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,162.9
614698,Cerrigcochion Road,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,193.9
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,34.42
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,27.47
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,29.72
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,146.2
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,115.8
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,127.5
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.13
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.33
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.38
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.07
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.91
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.96
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (RMS),A,32.1
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,55.6
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,44.93
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,39.39
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,48.97
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,62.9
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,189.3
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,164.5
614698,Cerrigcochion Road,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,206.2
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.87
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.14
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,34.26
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,29.15
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,29.91
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,145.6
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,128.6
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.09
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.61
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.33
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.39
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.07
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,44.84
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,40.95
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,46.92
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,52.2
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,189.0
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,170.8
614698,Cerrigcochion Road,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,197.9
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.35
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,32.53
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,26.55
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,27.5
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,138.4
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,118.3
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.64
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.37
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.69
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.57
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,37.6
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,29.7
