Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,44.44
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,40.6
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,44.6
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
614698,Cerrigcochion Road,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,188.5
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.76
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.05
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,32.01
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,26.04
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,27.67
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,136.4
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,110.0
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.02
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,13.3
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.52
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.03
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (RMS),A,20.1
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.9
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.71
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,43.74
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,39.23
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,45.09
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,55.1
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,185.0
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,164.6
614698,Cerrigcochion Road,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,190.9
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.07
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,33.21
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,28.21
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,29.09
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,26.8
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,142.0
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,119.2
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.86
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.06
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.14
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.88
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.79
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,42.6
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,48.01
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,41.52
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,48.08
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,61.0
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,203.3
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,174.6
614698,Cerrigcochion Road,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,203.8
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.58
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,33.08
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,25.39
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,27.65
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,140.5
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,107.1
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.33
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.94
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.24
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,18.2
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.23
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.2
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.2
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.7
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,46.22
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,36.67
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,47.32
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,65.6
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,195.0
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,153.7
614698,Cerrigcochion Road,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,200.0
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.45
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.85
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.1
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,31.34
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,28.07
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,27.69
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,133.8
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,118.6
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,119.0
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.54
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.23
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (RMS),A,32.4
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.1
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,51.6
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,43.12
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,37.15
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,45.5
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,58.7
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,183.0
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,193.2
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.33
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,32.01
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,27.28
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,27.32
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,136.7
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,115.0
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.69
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.07
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.67
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,12.98
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,55.9
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,41.84
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,36.18
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,47.68
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,70.6
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,177.5
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,202.3
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.19
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.05
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.23
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,32.72
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,26.52
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,27.15
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,116.8
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.51
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.0
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.77
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,11.41
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.34
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (RMS),A,39.7
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,48.8
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,53.5
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.6
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,47.2
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,31.77
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,48.53
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,87.0
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,200.4
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,133.7
614698,Cerrigcochion Road,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,206.0
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.82
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.8
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,26.92
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,27.41
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,141.0
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,113.6
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,118.3
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.47
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.74
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,23.3
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.94
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.48
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,50.0
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,43.42
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,33.69
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,46.69
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,76.7
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,184.6
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,142.4
614698,Cerrigcochion Road,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,198.4
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.74
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,32.83
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,25.39
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,28.08
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,29.7
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,139.7
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,107.3
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.53
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.35
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.31
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.17
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.7
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,54.0
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,46.6
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,47.22
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,31.3
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,44.32
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,72.9
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,199.6
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,131.9
614698,Cerrigcochion Road,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,188.7
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.92
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.7
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,34.52
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,26.34
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,29.37
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,147.0
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,126.9
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.11
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.81
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,35.4
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.81
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,44.93
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,34.47
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,46.99
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,69.9
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,190.1
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,145.0
614698,Cerrigcochion Road,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,200.0
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.46
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,32.07
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,27.22
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,28.6
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,137.0
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,114.7
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,123.1
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.41
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
