Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.38
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.56
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.87
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (RMS),A,33.2
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,45.1
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.83
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,46.42
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,34.01
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,46.83
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,73.8
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,196.6
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
614698,Cerrigcochion Road,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,198.9
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,33.4
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,27.71
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,30.37
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,30.9
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,141.8
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,129.8
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.54
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.77
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.7
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.55
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,18.3
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.28
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.35
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,39.6
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,44.58
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,35.09
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,47.04
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,72.8
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,188.0
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
614698,Cerrigcochion Road,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,199.2
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.65
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,34.23
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,26.65
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,28.94
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,145.6
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,123.8
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.52
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.37
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.9
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.15
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.61
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.29
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (RMS),A,34.4
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,54.2
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.33
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,49.7
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,36.18
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,46.8
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,74.3
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,210.0
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,152.7
614698,Cerrigcochion Road,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,198.6
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.7
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,34.24
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,25.36
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,28.67
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,38.4
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,144.9
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,106.7
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,122.4
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.98
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,15.6
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.34
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.4
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (RMS),A,45.1
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,66.7
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,53.28
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,33.2
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,47.56
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,86.3
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,223.8
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,139.2
614698,Cerrigcochion Road,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,200.7
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.14
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,30.48
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,25.3
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,27.97
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,106.6
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.27
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,14.6
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.62
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.62
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (RMS),A,35.6
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,49.1
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,55.1
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.82
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,42.71
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,32.45
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,46.02
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,72.8
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,181.0
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,136.3
614698,Cerrigcochion Road,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,195.1
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.06
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,4.13
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,31.66
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,26.53
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,28.89
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,133.7
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,123.4
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,13.5
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.6
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.34
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.22
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.2
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.0
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.59
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,39.33
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,33.2
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,49.17
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,82.1
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,165.8
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,207.9
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.3
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,34.83
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,26.32
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,31.7
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,37.3
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,135.0
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.09
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.39
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.57
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.98
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.71
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,42.77
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,34.13
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,47.42
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,71.4
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,179.8
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,142.6
614698,Cerrigcochion Road,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,199.8
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,36.1
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,28.96
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,32.72
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,33.7
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,152.9
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,121.8
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,140.0
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.39
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.22
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.6
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.2
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.1
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,44.1
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.73
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,44.62
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,39.74
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,48.29
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,60.1
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,166.1
614698,Cerrigcochion Road,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,204.5
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.92
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.84
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,32.18
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,26.43
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,28.75
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.48
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.21
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.5
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.27
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.6
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.31
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.8
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,40.3
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,42.13
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,35.51
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,43.95
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,56.3
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,148.9
614698,Cerrigcochion Road,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,185.7
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.25
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.47
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,34.61
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,26.66
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,29.77
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,146.4
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,112.1
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,127.4
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.56
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.8
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.2
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
