Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.34
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,40.24
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,34.32
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,45.71
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,66.8
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,170.1
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,143.8
614698,Cerrigcochion Road,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,193.3
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.87
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.63
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,35.89
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,28.07
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,31.24
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.4
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.32
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.2
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.2
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.0
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,43.68
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,37.53
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,46.62
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,59.4
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,183.7
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,156.5
614698,Cerrigcochion Road,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,197.1
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.16
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.24
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,34.91
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,30.09
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,32.35
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,147.5
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,125.8
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.47
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.81
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.66
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (RMS),A,25.4
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,50.2
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,44.0
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,39.73
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,49.82
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,59.6
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,184.7
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,165.7
614698,Cerrigcochion Road,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,210.5
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.09
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.06
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.59
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,35.84
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,26.75
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,31.11
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,151.8
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,112.6
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,134.5
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.54
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.82
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.13
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.69
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.05
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.4
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.2
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.6
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,44.53
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,39.25
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,51.02
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,67.0
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,187.8
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,165.2
614698,Cerrigcochion Road,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,216.4
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.04
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.6
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,33.92
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,28.73
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,31.29
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,27.1
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,144.6
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,121.1
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,135.7
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.68
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.2
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.96
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.47
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (RMS),A,37.5
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.2
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,66.2
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,45.4
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,37.4
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,55.72
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,86.0
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,192.6
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,157.5
614698,Cerrigcochion Road,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,237.5
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.94
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.92
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,33.95
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,29.5
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,32.11
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,26.1
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,145.1
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,125.1
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,139.4
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.3
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.84
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.54
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,16.51
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (RMS),A,40.4
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,71.5
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.41
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,42.76
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,37.66
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,54.65
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,77.2
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,181.6
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,158.7
614698,Cerrigcochion Road,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,233.9
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.97
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.42
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,6.04
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,32.56
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,26.22
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,29.82
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,138.8
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,110.7
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,129.6
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,15.1
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.6
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.1
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,10.9
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.0
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.65
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.87
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.8
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,68.0
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.5
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,41.98
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,37.68
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,50.55
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,73.2
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,178.5
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
614698,Cerrigcochion Road,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,215.6
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.72
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,35.16
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,27.81
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,30.62
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,150.4
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.43
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.0
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.66
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.89
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.7
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,11.92
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (RMS),A,33.3
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.2
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,51.3
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.53
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,44.29
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,38.8
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,47.8
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,62.0
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,188.7
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,163.5
614698,Cerrigcochion Road,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,204.3
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.29
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.87
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.94
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,33.91
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,28.04
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,29.93
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,118.4
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,130.0
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,5.4
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,20.6
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.88
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.61
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.1
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.9
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.65
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,14.34
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (RMS),A,32.5
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.2
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,61.5
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.13
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,42.95
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,41.44
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,49.35
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,182.1
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,174.2
614698,Cerrigcochion Road,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,210.5
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.0
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.48
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.07
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,35.38
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,25.87
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,31.32
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,34.0
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,150.5
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,109.3
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,135.9
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.1
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.53
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.2
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.98
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,13.05
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (RMS),A,33.0
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,56.0
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,45.87
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,39.5
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,50.17
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,64.2
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,194.7
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
614698,Cerrigcochion Road,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,214.0
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.59
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,33.62
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,26.62
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,30.28
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,143.3
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,112.5
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,131.3
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
