Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.1
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.3
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.42
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.36
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.65
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,15.04
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,67.0
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,64.5
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,50.33
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,44.62
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,51.36
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,53.4
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,213.1
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,186.9
614698,Cerrigcochion Road,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,218.7
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.39
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.32
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,5.75
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,35.94
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,28.5
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,31.93
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,152.6
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,120.5
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,138.0
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.55
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.07
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,13.97
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (RMS),A,25.8
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,44.0
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,59.9
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,47.54
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,39.52
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,50.03
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,58.8
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,200.8
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
614698,Cerrigcochion Road,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,212.9
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,34.64
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,30.0
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,31.39
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,148.7
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,126.7
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,135.1
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.81
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,36.5
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,38.0
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.59
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.7
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.74
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.63
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (RMS),A,31.5
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,54.4
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,39.77
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,39.68
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,53.17
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,85.9
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,170.2
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,166.8
614698,Cerrigcochion Road,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,227.9
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.08
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,30.89
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,27.21
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,27.43
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,25.1
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,132.1
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,114.9
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,118.0
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.24
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.97
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.4
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (RMS),A,25.7
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,45.8
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,37.86
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,37.0
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,41.57
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,49.4
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,161.0
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,156.0
614698,Cerrigcochion Road,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,177.0
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.62
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.23
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,30.17
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,25.04
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,25.46
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,128.8
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,105.6
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,109.1
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.75
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.4
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,35.03
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,35.47
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,40.39
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,148.9
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
614698,Cerrigcochion Road,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,171.4
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.96
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,31.75
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,25.47
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,26.06
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,28.6
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,135.3
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,107.4
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,111.9
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.05
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,47.6
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.42
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,41.47
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,39.19
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,41.19
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,45.9
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,175.5
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,165.1
614698,Cerrigcochion Road,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,175.4
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.88
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,32.67
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,25.47
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,25.4
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,139.2
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,107.2
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,109.0
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.44
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.63
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.8
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.42
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,10.25
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,41.6
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.7
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,43.59
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,35.57
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,39.92
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,53.1
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,184.8
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
614698,Cerrigcochion Road,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,169.4
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,5.43
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,32.06
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,24.22
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,24.86
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,33.9
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,106.6
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.02
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.03
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.6
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.97
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.66
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (RMS),A,31.0
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,55.3
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,43.77
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,32.85
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,44.16
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,70.8
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,185.1
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,187.0
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,5.58
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.58
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.03
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,33.97
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,26.22
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,26.22
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,32.7
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,144.4
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,110.3
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,112.2
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.6
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.19
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.26
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.68
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,15.54
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (RMS),A,34.5
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.2
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,42.8
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,67.7
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,43.7
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,42.17
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,49.06
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,64.1
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,184.4
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,178.9
614698,Cerrigcochion Road,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,208.0
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,5.3
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.61
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.42
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,31.19
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,25.0
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,25.04
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,132.7
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,104.8
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,106.9
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.13
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.11
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.83
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,18.03
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (RMS),A,49.1
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,77.3
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
