Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.5
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,39.84
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,32.25
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,49.33
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,80.9
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,168.3
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,208.1
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,3.84
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,31.79
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,24.47
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,29.52
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,41.3
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,135.2
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,102.9
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,125.6
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.35
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.54
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,16.33
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,70.2
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.61
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,37.68
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,30.11
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,49.85
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,91.1
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,159.4
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,126.3
614698,Cerrigcochion Road,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,210.2
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.98
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.29
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,31.73
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,24.42
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,26.72
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,34.8
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,135.6
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,102.9
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,114.1
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,15.7
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (RMS),A,47.5
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,66.9
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.39
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,37.46
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,31.12
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,45.81
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,76.5
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,159.5
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,130.7
614698,Cerrigcochion Road,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,193.4
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.56
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,34.57
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,25.66
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,26.58
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,36.0
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,147.6
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,108.2
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.37
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.59
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (RMS),A,28.1
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,41.8
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.74
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,41.52
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,31.15
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,39.37
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,62.2
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,176.4
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,130.9
614698,Cerrigcochion Road,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.18
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,35.56
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,26.07
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,27.95
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,37.1
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,151.4
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,109.7
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,119.7
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.18
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,11.8
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.28
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.26
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,10.81
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (RMS),A,31.6
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,46.9
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,44.4
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,32.31
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,41.67
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,61.8
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,187.4
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,135.5
614698,Cerrigcochion Road,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,176.4
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,34.12
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,27.96
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,28.15
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,144.2
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,117.1
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,120.6
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.63
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.6
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.65
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.73
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.26
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,47.9
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,41.61
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,35.43
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,44.09
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,54.1
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
614698,Cerrigcochion Road,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,186.3
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,5.55
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,33.77
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,26.9
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,31.58
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,143.0
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,113.5
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,135.6
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.56
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.7
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.94
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.07
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.56
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (RMS),A,42.3
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,62.9
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.9
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,39.53
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,33.0
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,50.43
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,78.2
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
614698,Cerrigcochion Road,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,213.4
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.6
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,5.46
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,33.78
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,24.94
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,28.73
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,30.7
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,143.1
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,105.0
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,123.6
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.34
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.99
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.22
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.18
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,44.8
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.41
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,39.82
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,29.95
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,41.83
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,59.7
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,167.6
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
614698,Cerrigcochion Road,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,177.3
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.54
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.51
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,5.15
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,33.5
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,27.26
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,30.18
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,26.9
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,141.6
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,128.9
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.7
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.74
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.6
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.97
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,39.0
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,37.71
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,33.83
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,42.81
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,53.8
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,158.6
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,141.9
614698,Cerrigcochion Road,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,180.6
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.59
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,4.49
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,32.98
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,27.45
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,29.26
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,27.9
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,139.1
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,114.4
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,124.0
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.48
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.89
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.92
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (RMS),A,19.1
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,34.1
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,28.4
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.64
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,37.63
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,32.01
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,40.54
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,52.5
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,157.6
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,133.2
614698,Cerrigcochion Road,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,4.52
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,4.16
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,35.12
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,29.19
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,30.18
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,25.2
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,148.2
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,122.1
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,128.1
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.07
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
