Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,20.0,N Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,9.56
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,10.0,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,42.4
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,39.55
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,34.29
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,42.49
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,52.2
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,166.1
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,143.0
614698,Cerrigcochion Road,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,178.4
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,4.11
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,3.44
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,33.34
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,25.77
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,25.03
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,140.2
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,107.6
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,106.7
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,30.0,N Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,20.0,N Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,11.06
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,10.0,N Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,46.7
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,28.5
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,38.49
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,30.72
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,38.75
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,52.4
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,160.9
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,128.1
614698,Cerrigcochion Road,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,162.6
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.19
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,34.21
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,22.84
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,23.04
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,43.5
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,143.6
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,95.6
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,97.7
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.37
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.48
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,20.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.61
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.75
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,10.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.5
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,38.08
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,28.57
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,36.46
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,57.1
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,159.1
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.75
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,,L3 Active Power,kW,36.02
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,,L2 Active Power,kW,23.55
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,,L1 Active Power,kW,22.96
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,,N Current (RMS),A,44.7
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,,L3 Current (RMS),A,151.6
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,,L2 Current (RMS),A,99.5
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,,L1 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.45
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.4
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.25
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.45
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.99
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,10.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,34.7
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,40.68
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,29.82
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,38.05
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,54.4
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,170.6
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,125.2
614698,Cerrigcochion Road,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,160.2
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.7
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.24
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,35.72
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,24.27
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,22.97
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,40.8
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,149.5
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,101.8
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,97.8
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.36
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,2.2
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.24
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.97
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.11
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,28.6
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,39.72
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,29.43
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,36.61
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,49.9
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,165.7
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
614698,Cerrigcochion Road,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.68
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,31.77
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,23.13
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,23.24
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,29.6
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,133.3
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,97.0
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,98.8
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.08
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.65
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (RMS),A,19.3
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,32.9
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,28.7
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,35.0
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,27.37
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,36.78
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,53.2
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,146.1
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
614698,Cerrigcochion Road,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,153.9
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.61
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,3.16
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,30.83
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,24.54
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,22.49
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,26.2
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,129.4
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,102.3
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,95.4
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.15
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.05
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.65
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.9
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,28.7
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,34.25
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,29.37
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,34.91
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,43.3
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
614698,Cerrigcochion Road,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,145.7
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,27.98
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,24.45
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,22.44
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,117.6
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,101.9
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.1
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.2
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.35
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (RMS),A,16.1
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,27.3
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,28.8
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.16
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,32.11
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,29.21
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,34.94
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,46.5
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,121.4
614698,Cerrigcochion Road,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.99
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.61
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,,L3 Active Power,kW,28.27
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,,L2 Active Power,kW,24.06
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,,L1 Active Power,kW,22.44
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,,L3 Current (RMS),A,118.5
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,,L2 Current (RMS),A,100.0
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,,L1 Current (RMS),A,94.6
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.4
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.9
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,30.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.04
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,20.0,N Current (RMS),A,17.1
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.03
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,10.0,N Current (RMS),A,16.7
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,33.83
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,28.96
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,35.17
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,49.6
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,141.2
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,120.2
614698,Cerrigcochion Road,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,146.4
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.42
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,29.1
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,23.82
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,22.04
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,122.1
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,99.3
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,93.2
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,30.0,N Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,20.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.4
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.39
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,31.9
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,28.9
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,33.66
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,28.69
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,35.63
