Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,49.7
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,140.4
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
614698,Cerrigcochion Road,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.41
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,28.1
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,23.26
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,22.34
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,96.7
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,94.1
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.16
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.96
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.83
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,30.0,N Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.65
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.35
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,20.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.27
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.63
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,10.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.06
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,31.9
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,28.15
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,35.16
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,50.6
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
614698,Cerrigcochion Road,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,146.1
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.55
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.5
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,28.6
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,23.09
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,22.46
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,23.4
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,119.6
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,96.2
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,94.8
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,20.0,N Current (RMS),A,20.3
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.31
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.38
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.2
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,29.0
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,32.79
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,27.11
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,35.31
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,53.7
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,136.6
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
614698,Cerrigcochion Road,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.91
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.86
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,28.9
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,23.52
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,22.95
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,22.9
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,121.3
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,98.0
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,97.1
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.23
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.8
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,19.2
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.95
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.94
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.76
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,33.02
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,28.09
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,36.37
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,54.3
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,116.7
614698,Cerrigcochion Road,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.79
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.63
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,27.56
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,22.5
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,20.96
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,115.2
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,93.4
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,88.2
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.27
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.03
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.06
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.92
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.16
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.1
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.36
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.92
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.7
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,29.9
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,29.1
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,31.11
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,28.07
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,34.21
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,47.2
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,129.1
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,141.9
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,4.26
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,3.03
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,28.2
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,23.19
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,22.32
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,118.3
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,96.6
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,94.2
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.38
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,8.1
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.19
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.79
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.0
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,29.2
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,31.89
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,28.0
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,35.55
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,52.1
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,132.9
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,116.3
614698,Cerrigcochion Road,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,4.64
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.94
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,29.26
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,25.37
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,22.55
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,123.2
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,105.5
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,95.4
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.42
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,10.4
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.32
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,20.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.8
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.8
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.04
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,10.0,N Current (RMS),A,18.7
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.1
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.1
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,33.08
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,31.09
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,36.42
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,47.3
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,128.7
614698,Cerrigcochion Road,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,151.8
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,4.91
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.77
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.48
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,,L3 Active Power,kW,28.51
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,,L2 Active Power,kW,24.92
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,,L1 Active Power,kW,22.46
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,,L3 Current (RMS),A,119.9
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,,L2 Current (RMS),A,103.5
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,,L1 Current (RMS),A,95.1
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.21
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.72
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.63
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,20.0,N Current (RMS),A,21.6
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.15
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,30.5
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,29.3
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.51
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,32.65
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,30.35
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,36.21
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,46.1
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,136.4
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
614698,Cerrigcochion Road,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,4.77
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.5
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,3.65
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,,L3 Active Power,kW,30.43
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,,L2 Active Power,kW,24.26
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,,L1 Active Power,kW,23.22
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,,N Current (RMS),A,25.0
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,,L3 Current (RMS),A,127.7
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,,L2 Current (RMS),A,100.9
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,,L1 Current (RMS),A,98.3
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.12
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,20.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.26
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.68
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,10.0,N Current (RMS),A,19.5
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.97
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.06
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,35.18
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,29.66
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,36.22
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,49.6
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,122.8
614698,Cerrigcochion Road,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,150.8
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.34
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,,L3 Active Power,kW,29.44
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,,L2 Active Power,kW,24.08
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,,L1 Active Power,kW,22.38
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,,N Current (RMS),A,23.7
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,,L3 Current (RMS),A,124.2
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,,L2 Current (RMS),A,100.7
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,,L1 Current (RMS),A,95.0
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,30.0,N Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.29
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,20.0,N Current (RMS),A,17.7
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.37
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.84
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,10.0,N Current (RMS),A,17.6
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.3
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,29.4
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,32.9
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,28.35
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,35.45
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,48.2
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,118.2
614698,Cerrigcochion Road,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.03
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,,L3 Active Power,kW,28.1
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,,L2 Active Power,kW,23.25
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,,L1 Active Power,kW,21.29
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,,N Current (RMS),A,21.0
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,,L3 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,,L2 Current (RMS),A,97.3
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,,L1 Current (RMS),A,90.3
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.24
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.3
