Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,18.5
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.16
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.13
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.18
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.3
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.8
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,32.26
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,27.32
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,34.74
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,49.0
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,134.7
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
614698,Cerrigcochion Road,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.81
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,28.28
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,23.0
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,22.2
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,21.5
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,118.8
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,96.4
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,94.3
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.31
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,4.0
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,19.4
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.81
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.78
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.1
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,29.1
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,29.5
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,32.25
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,27.26
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,35.12
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,49.9
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,134.8
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,113.7
614698,Cerrigcochion Road,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.62
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.75
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,27.94
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,22.47
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,21.53
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,22.4
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,118.0
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,94.4
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,91.7
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,4.4
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,2.0
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.69
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.41
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.4
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,9.18
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (RMS),A,24.8
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.3
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,39.3
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,29.6
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.46
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,32.59
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,26.7
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,37.38
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,59.6
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,136.9
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
614698,Cerrigcochion Road,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,156.8
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.77
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,3.14
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,27.6
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,22.33
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,21.85
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,21.7
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,116.4
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,93.7
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,93.3
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.28
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.04
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,4.5
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.97
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.32
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (RMS),A,28.3
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.6
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,43.6
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,29.7
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,31.68
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,26.34
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,38.65
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,62.8
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,133.0
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,110.1
614698,Cerrigcochion Road,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,162.1
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,3.8
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.31
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,28.1
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,22.71
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,21.86
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,24.2
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,117.9
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,94.9
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,92.5
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,1.7
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.84
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.5
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,18.0
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.79
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.01
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (RMS),A,22.0
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.6
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,29.8
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,31.82
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,29.49
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,37.21
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,54.2
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,132.8
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
614698,Cerrigcochion Road,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,155.4
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.63
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.08
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,27.92
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,24.11
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,21.42
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,21.2
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,117.4
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,100.4
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,90.5
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.25
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.4
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.59
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,19.7
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.8
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.14
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.89
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.91
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,29.4
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,31.92
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,31.86
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,34.91
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,42.7
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
614698,Cerrigcochion Road,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.54
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.2
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,28.67
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,24.08
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,22.25
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,23.0
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,120.8
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,100.6
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,94.3
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.32
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.16
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,2.1
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.2
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.38
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,20.4
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.08
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.1
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,30.2
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,29.9
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,32.47
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,29.26
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,36.03
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,49.6
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,121.8
614698,Cerrigcochion Road,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,150.6
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,3.88
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,2.32
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,28.35
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,24.44
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,21.98
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,119.4
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,102.2
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,93.3
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.33
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.01
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.6
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,2.3
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,4.9
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.85
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.7
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.99
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (RMS),A,17.3
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,30.0
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,32.08
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,28.61
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,35.91
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,52.8
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,134.4
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
614698,Cerrigcochion Road,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,150.3
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,3.72
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,2.29
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,,L3 Active Power,kW,29.02
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,,L2 Active Power,kW,22.74
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,,L1 Active Power,kW,21.72
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,,N Current (RMS),A,26.3
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,,L3 Current (RMS),A,122.0
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,,L2 Current (RMS),A,94.9
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,,L1 Current (RMS),A,91.8
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.29
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.09
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,5.0
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.81
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.51
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,20.0,N Current (RMS),A,20.9
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.6
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.28
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.05
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,30.3
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,30.1
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.32
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.1
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,32.8
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,26.72
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,35.51
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,56.3
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
614698,Cerrigcochion Road,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,148.2
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.89
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,2.87
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,,L3 Active Power,kW,28.53
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,,L2 Active Power,kW,22.03
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,,L1 Active Power,kW,21.72
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,,N Current (RMS),A,24.3
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,,L3 Current (RMS),A,119.8
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,,L2 Current (RMS),A,92.1
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,,L1 Current (RMS),A,92.0
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.26
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,1.9
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,5.5
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.78
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.72
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,20.0,N Current (RMS),A,20.5
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.4
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.15
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,10.0,N Current (RMS),A,21.9
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.1
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,30.2
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,32.14
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,26.65
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,36.91
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,58.1
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,111.2
614698,Cerrigcochion Road,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,154.2
